ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 00:00,2,0.000,ALERT,213.51,304.18,60.023,1456290003,"201051344000645","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,321104.7,321104.7,18713,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290005,182660.00
02/24/2016 00:00,2,0.000,ALERT,212.38,302.37,60.028,1456290003,"274151322000085","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,593036.9,593036.9,12376,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290007,182661.00
02/24/2016 00:00,2,0.000,ALERT,213.96,304.48,59.981,1456290003,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,312725.5,312725.5,19123,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290009,182662.00
02/24/2016 00:00,2,0.000,ALERT,213.29,304.18,59.975,1456290003,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,313537.8,313537.8,19114,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290011,182663.00
02/24/2016 00:00,2,0.000,ALERT,212.16,301.77,59.991,1456290003,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,318929.7,318929.7,23645,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290013,182664.00
02/24/2016 00:00,2,0.000,ALERT,212.16,302.98,59.991,1456290003,"274151322000052","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,600698.0,600698.0,12585,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290015,182665.00
02/24/2016 00:00,2,0.000,ALERT,212.38,302.07,59.991,1456290003,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,323926.5,323926.5,23651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290017,182666.00
02/24/2016 00:00,2,0.000,ALERT,212.16,301.77,59.986,1456290003,"201051344001230","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,322859.3,322859.3,23429,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290019,182667.00
02/24/2016 00:00,2,0.000,ALERT,212.61,302.37,59.981,1456290003,"201051344000582","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,316397.5,316397.5,23631,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290020,182668.00
02/24/2016 00:00,2,0.000,ALERT,211.93,301.77,59.991,1456290003,"201051344000955","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,326982.1,326982.1,23566,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290022,182669.00
02/24/2016 00:00,2,0.000,ALERT,212.38,301.77,59.986,1456290003,"274151322000094","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,483384.3,483384.3,13045,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290024,182670.00
02/24/2016 00:00,2,0.000,ALERT,213.29,305.08,60.028,1456290003,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,327625.1,327625.1,19049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290026,182671.00
02/24/2016 00:00,2,0.000,ALERT,212.16,302.37,59.981,1456290003,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,324393.5,324393.5,23584,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290028,182672.00
02/24/2016 00:00,2,0.000,ALERT,212.38,301.77,59.944,1456290003,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,326551.3,326551.3,23580,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290029,182673.00
02/24/2016 00:00,2,0.000,ALERT,212.61,301.47,59.986,1456290003,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,320407.5,320407.5,23735,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290031,182674.00
02/24/2016 00:00,2,0.000,ALERT,212.16,302.68,59.996,1456290003,"274151322000083","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,594867.4,594867.4,12623,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290033,182675.00
02/24/2016 00:00,2,0.000,ALERT,212.83,302.07,59.981,1456290003,"274151322000076","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,632993.5,632993.5,12622,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290035,182676.00
02/24/2016 00:00,2,0.000,ALERT,213.29,305.08,59.991,1456290003,"201051344000868","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,312492.8,312492.8,18842,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290037,182677.00
02/24/2016 00:00,2,0.000,ALERT,212.16,302.98,59.986,1456290003,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,626289.3,626289.3,12510,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290039,182678.00
02/24/2016 00:00,2,0.000,ALERT,212.83,303.88,60.012,1456290003,"201051344000988","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,310693.5,310693.5,19125,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290040,182679.00
02/24/2016 00:00,2,0.000,ALERT,211.93,300.87,60.002,1456290003,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,324094.0,324094.0,23642,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290042,182680.00
02/24/2016 00:00,2,0.000,ALERT,213.06,304.48,59.991,1456290003,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,321208.5,321208.5,19034,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290044,182681.00
02/24/2016 00:00,2,0.000,ALERT,213.74,303.88,60.002,1456290003,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,319427.6,319427.6,18662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290046,182682.00
02/24/2016 00:00,2,0.000,ALERT,212.61,301.77,60.007,1456290003,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,326360.0,326360.0,23450,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290048,182683.00
02/24/2016 00:00,2,0.000,ALERT,212.61,301.77,59.996,1456290003,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,323732.1,323732.1,23450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290050,182684.00
02/24/2016 00:00,2,0.000,ALERT,212.61,302.37,60.018,1456290003,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,328836.0,328836.0,23307,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290052,182685.00
02/24/2016 00:00,2,0.000,ALERT,212.61,301.47,59.986,1456290003,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,320436.0,320436.0,23681,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290053,182686.00
02/24/2016 00:00,2,0.000,ALERT,211.93,302.07,59.975,1456290003,"274151322000088","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,577610.4,577610.4,12326,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290055,182687.00
02/24/2016 00:00,2,0.000,ALERT,213.06,301.77,59.986,1456290003,"274151322000068","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,483320.2,483320.2,13221,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290057,182688.00
02/24/2016 00:00,2,0.000,ALERT,212.16,302.07,59.975,1456290003,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,317107.5,317107.5,23652,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290059,182689.00
02/24/2016 00:00,2,0.000,ALERT,213.06,305.38,59.981,1456290003,"201051344000594","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,323201.5,323201.5,19065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290061,182690.00
02/24/2016 00:00,2,0.000,ALERT,212.38,301.77,59.975,1456290003,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,323413.1,323413.1,23628,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290062,182691.00
02/24/2016 00:00,2,0.000,ALERT,212.16,302.37,59.959,1456290003,"274151322000054","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,590156.8,590156.8,12356,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290064,182692.00
02/24/2016 00:00,2,0.000,ALERT,213.51,304.48,59.975,1456290003,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,311853.8,311853.8,19091,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290066,182693.00
02/24/2016 00:00,2,0.000,ALERT,212.38,302.07,59.938,1456290003,"201051344001093","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,322131.9,322131.9,23509,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290068,182694.00
02/24/2016 00:00,2,0.000,ALERT,213.06,304.18,59.991,1456290003,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,328409.0,328409.0,18503,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290070,182695.00
02/24/2016 00:00,2,0.000,ALERT,213.51,304.18,59.975,1456290003,"201051344000648","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,320308.5,320308.5,18770,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290071,182696.00
02/24/2016 00:00,2,0.000,ALERT,213.51,305.38,59.970,1456290003,"201051344000569","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,329212.4,329212.4,18450,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290073,182697.00
02/24/2016 00:00,2,0.000,ALERT,213.06,304.78,59.970,1456290003,"201051344000983","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,320992.4,320992.4,18895,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290075,182698.00
02/24/2016 00:00,2,0.000,ALERT,213.29,304.78,59.917,1456290003,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,316640.8,316640.8,19103,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290077,182699.00
02/24/2016 00:00,2,0.000,ALERT,213.74,305.08,59.975,1456290003,"201051344000576","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,322071.9,322071.9,18567,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290079,182700.00
02/24/2016 00:00,2,0.000,ALERT,212.38,301.47,59.965,1456290003,"274151322000087","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,565325.8,565325.8,12402,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290081,182701.00
02/24/2016 00:15,2,0.000,ALERT,213.74,304.48,59.965,1456290903,"201051344000645","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,321104.7,321104.7,18715,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290905,182702.00
02/24/2016 00:15,2,0.000,ALERT,212.61,301.77,60.002,1456290903,"274151322000085","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,593036.9,593036.9,12378,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290907,182703.00
02/24/2016 00:15,2,0.000,ALERT,213.96,304.48,59.986,1456290903,"201051344000633","219011344069620",0.00,2.50,0,299.37,305.98,0.0,0.0,0.000,312725.5,312725.5,19125,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290909,182704.00
02/24/2016 00:15,2,0.000,ALERT,213.29,304.48,60.034,1456290903,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.98,0.0,0.0,0.000,313537.8,313537.8,19116,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290911,182705.00
02/24/2016 00:15,2,0.000,ALERT,212.38,302.37,60.028,1456290903,"201051344000646","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,318929.7,318929.7,23647,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290912,182706.00
02/24/2016 00:15,2,0.000,ALERT,211.93,301.77,59.996,1456290903,"274151322000052","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,600698.0,600698.0,12587,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290914,182707.00
02/24/2016 00:15,2,0.000,ALERT,212.61,302.37,60.034,1456290903,"201051344000585","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,323926.5,323926.5,23653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290916,182708.00
02/24/2016 00:15,2,0.000,ALERT,212.38,302.37,59.954,1456290903,"201051344001230","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,322859.3,322859.3,23431,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290918,182709.00
02/24/2016 00:15,2,0.000,ALERT,213.06,302.98,59.996,1456290903,"201051344000582","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,316397.5,316397.5,23633,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290920,182710.00
02/24/2016 00:15,2,0.000,ALERT,212.16,302.37,60.002,1456290903,"201051344000955","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,326982.1,326982.1,23568,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290922,182711.00
02/24/2016 00:15,2,0.000,ALERT,212.16,301.17,60.002,1456290903,"274151322000094","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,483384.3,483384.3,13047,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290924,182712.00
02/24/2016 00:15,2,0.000,ALERT,213.29,305.38,60.012,1456290903,"201051344000579","219011344069620",0.00,3.30,0,301.77,307.18,0.0,0.0,0.000,327625.1,327625.1,19051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290926,182713.00
02/24/2016 00:15,2,0.000,ALERT,212.38,302.37,60.007,1456290903,"201051344000890","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,324393.5,324393.5,23586,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290927,182714.00
02/24/2016 00:15,2,0.000,ALERT,212.38,301.47,59.975,1456290903,"201051344000438","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,326551.3,326551.3,23582,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290929,182715.00
02/24/2016 00:15,2,0.000,ALERT,212.83,301.77,60.007,1456290903,"201051344000417","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,320407.5,320407.5,23737,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290931,182716.00
02/24/2016 00:15,2,0.000,ALERT,212.38,302.37,59.991,1456290903,"274151322000083","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,594867.4,594867.4,12625,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290933,182717.00
02/24/2016 00:15,2,0.000,ALERT,212.83,302.07,60.002,1456290903,"274151322000076","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,632993.5,632993.5,12624,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290935,182718.00
02/24/2016 00:15,2,0.000,ALERT,213.29,305.68,60.018,1456290903,"201051344000868","219011344069620",0.00,3.00,0,301.77,307.18,0.0,0.0,0.000,312492.8,312492.8,18844,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290937,182719.00
02/24/2016 00:15,2,0.000,ALERT,212.38,303.28,59.986,1456290903,"274151322000095","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,626289.3,626289.3,12512,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290939,182720.00
02/24/2016 00:15,2,0.000,ALERT,213.06,304.48,59.991,1456290903,"201051344000988","219011344069620",0.00,3.30,0,298.77,305.98,0.0,0.0,0.000,310693.5,310693.5,19127,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290940,182721.00
02/24/2016 00:15,2,0.000,ALERT,212.16,301.17,59.944,1456290903,"201051344001025","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,324094.0,324094.0,23644,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290942,182722.00
02/24/2016 00:15,2,0.000,ALERT,213.06,305.08,59.949,1456290903,"201051344000458","219011344069620",0.00,4.00,0,301.17,306.88,0.0,0.0,0.000,321208.5,321208.5,19036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290944,182723.00
02/24/2016 00:15,2,0.000,ALERT,213.74,304.78,59.991,1456290903,"201051344000853","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,319427.6,319427.6,18664,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290946,182724.00
02/24/2016 00:15,2,0.000,ALERT,212.83,302.07,59.981,1456290903,"201051344000685","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,326360.0,326360.0,23452,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290948,182725.00
02/24/2016 00:15,2,0.000,ALERT,212.61,301.47,59.986,1456290903,"201051344000917","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,323732.1,323732.1,23452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290949,182726.00
02/24/2016 00:15,2,0.000,ALERT,212.83,302.37,59.996,1456290903,"201051344001145","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,328836.0,328836.0,23309,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290951,182727.00
02/24/2016 00:15,2,0.000,ALERT,212.61,301.47,59.986,1456290903,"201051344000651","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,320436.0,320436.0,23683,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290953,182728.00
02/24/2016 00:15,2,0.000,ALERT,211.70,301.77,59.981,1456290903,"274151322000088","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,577610.4,577610.4,12328,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290955,182729.00
02/24/2016 00:15,2,0.000,ALERT,212.83,301.77,59.970,1456290903,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,483320.2,483320.2,13223,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290957,182730.00
02/24/2016 00:15,2,0.000,ALERT,212.16,302.07,59.981,1456290903,"201051344001135","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,317107.5,317107.5,23654,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290958,182731.00
02/24/2016 00:15,2,0.000,ALERT,213.06,305.38,59.970,1456290903,"201051344000594","219011344069620",0.00,3.00,0,300.87,306.58,0.0,0.0,0.000,323201.5,323201.5,19067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290960,182732.00
02/24/2016 00:15,2,0.000,ALERT,212.61,301.77,59.975,1456290903,"201051344001203","219011344069620",0.00,3.00,0,298.17,305.38,0.0,0.0,0.000,323413.1,323413.1,23630,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456290962,182733.00
02/24/2016 00:15,2,0.000,ALERT,211.93,302.37,59.965,1456290903,"274151322000054","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,590156.8,590156.8,12358,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290964,182734.00
02/24/2016 00:15,2,0.000,ALERT,213.51,304.48,59.938,1456290903,"201051344000867","219011344069620",0.00,3.70,0,300.57,306.58,0.0,0.0,0.000,311853.8,311853.8,19093,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290965,182735.00
02/24/2016 00:15,2,0.000,ALERT,212.61,302.37,59.954,1456290903,"201051344001093","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,322131.9,322131.9,23511,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290967,182736.00
02/24/2016 00:15,2,0.000,ALERT,213.06,304.78,59.970,1456290903,"201051344000900","219011344069620",0.00,2.50,0,300.57,306.28,0.0,0.0,0.000,328409.0,328409.0,18505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290969,182737.00
02/24/2016 00:15,2,0.000,ALERT,213.51,304.18,59.991,1456290903,"201051344000648","219011344069620",0.00,2.00,0,300.57,306.28,0.0,0.0,0.000,320308.5,320308.5,18772,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290971,182738.00
02/24/2016 00:15,2,0.000,ALERT,213.29,305.38,59.986,1456290903,"201051344000569","219011344069620",0.00,3.00,0,301.77,307.18,0.0,0.0,0.000,329212.4,329212.4,18452,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290973,182739.00
02/24/2016 00:15,2,0.000,ALERT,213.29,305.08,59.975,1456290903,"201051344000983","219011344069620",0.00,3.30,0,301.17,306.58,0.0,0.0,0.000,320992.4,320992.4,18897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290975,182740.00
02/24/2016 00:15,2,0.000,ALERT,213.51,305.08,60.028,1456290903,"201051344001158","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,316640.8,316640.8,19105,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290977,182741.00
02/24/2016 00:15,2,0.000,ALERT,213.51,305.38,59.970,1456290903,"201051344000576","219011344069620",0.00,2.50,0,301.17,306.88,0.0,0.0,0.000,322071.9,322071.9,18569,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290978,182742.00
02/24/2016 00:15,2,0.000,ALERT,212.38,301.47,59.949,1456290903,"274151322000087","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,565325.8,565325.8,12404,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456290981,182743.00
02/24/2016 00:30,2,0.000,ALERT,213.96,305.68,59.959,1456291803,"201051344000645","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,321104.7,321104.7,18717,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291806,182744.00
02/24/2016 00:30,2,0.000,ALERT,212.83,302.68,59.959,1456291803,"274151322000085","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,593036.9,593036.9,12380,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291808,182745.00
02/24/2016 00:30,2,0.000,ALERT,213.96,304.78,59.965,1456291803,"201051344000633","219011344069620",0.00,2.50,0,300.57,306.58,0.0,0.0,0.000,312725.5,312725.5,19127,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291809,182746.00
02/24/2016 00:30,2,0.000,ALERT,213.74,305.08,59.944,1456291803,"201051344000469","219011344069620",0.00,2.00,0,301.47,306.88,0.0,0.0,0.000,313537.8,313537.8,19118,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291811,182747.00
02/24/2016 00:30,2,0.000,ALERT,212.61,302.37,60.023,1456291803,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,318929.7,318929.7,23649,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291813,182748.00
02/24/2016 00:30,2,0.000,ALERT,212.61,303.58,59.975,1456291803,"274151322000052","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,600698.0,600698.0,12589,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291815,182749.00
02/24/2016 00:30,2,0.000,ALERT,212.83,302.37,59.981,1456291803,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,323926.5,323926.5,23655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291817,182750.00
02/24/2016 00:30,2,0.000,ALERT,212.83,302.68,59.975,1456291803,"201051344001230","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,322859.3,322859.3,23433,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291819,182751.00
02/24/2016 00:30,2,0.000,ALERT,213.29,303.28,59.975,1456291803,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,316397.5,316397.5,23635,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291820,182752.00
02/24/2016 00:30,2,0.000,ALERT,212.38,302.37,59.981,1456291803,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,326982.1,326982.1,23570,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291822,182753.00
02/24/2016 00:30,2,0.000,ALERT,212.83,301.77,59.981,1456291803,"274151322000094","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,483384.3,483384.3,13049,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291824,182754.00
02/24/2016 00:30,2,0.000,ALERT,213.51,305.68,59.970,1456291803,"201051344000579","219011344069620",0.00,3.30,0,303.28,307.78,0.0,0.0,0.000,327625.1,327625.1,19053,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291826,182755.00
02/24/2016 00:30,2,0.000,ALERT,212.61,302.37,59.975,1456291803,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,324393.5,324393.5,23588,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291828,182756.00
02/24/2016 00:30,2,0.000,ALERT,212.83,302.07,59.975,1456291803,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,326551.3,326551.3,23584,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291829,182757.00
02/24/2016 00:30,2,0.000,ALERT,213.06,301.77,59.975,1456291803,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,320407.5,320407.5,23739,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291831,182758.00
02/24/2016 00:30,2,0.000,ALERT,212.83,302.98,59.965,1456291803,"274151322000083","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,594867.4,594867.4,12627,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291833,182759.00
02/24/2016 00:30,2,0.000,ALERT,213.51,303.28,59.986,1456291803,"274151322000076","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,632993.5,632993.5,12626,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291835,182760.00
02/24/2016 00:30,2,0.000,ALERT,213.74,306.58,59.970,1456291803,"201051344000868","219011344069620",0.00,2.50,0,303.28,308.09,0.0,0.0,0.000,312492.8,312492.8,18846,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291837,182761.00
02/24/2016 00:30,2,0.000,ALERT,212.83,303.58,59.965,1456291803,"274151322000095","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,626289.3,626289.3,12514,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291839,182762.00
02/24/2016 00:30,2,0.000,ALERT,213.29,305.38,59.975,1456291803,"201051344000988","219011344069620",0.00,3.00,0,299.97,306.58,0.0,0.0,0.000,310693.5,310693.5,19129,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291841,182763.00
02/24/2016 00:30,2,0.000,ALERT,212.38,301.47,59.970,1456291803,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,324094.0,324094.0,23646,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291843,182764.00
02/24/2016 00:30,2,0.000,ALERT,213.51,305.38,59.975,1456291803,"201051344000458","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,321208.5,321208.5,19038,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291844,182765.00
02/24/2016 00:30,2,0.000,ALERT,214.19,305.38,59.991,1456291803,"201051344000853","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,319427.6,319427.6,18666,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291846,182766.00
02/24/2016 00:30,2,0.000,ALERT,213.06,302.07,59.986,1456291803,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,326360.0,326360.0,23454,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291848,182767.00
02/24/2016 00:30,2,0.000,ALERT,212.83,301.47,59.970,1456291803,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,323732.1,323732.1,23454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291850,182768.00
02/24/2016 00:30,2,0.000,ALERT,213.06,302.37,59.991,1456291803,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,328836.0,328836.0,23311,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291852,182769.00
02/24/2016 00:30,2,0.000,ALERT,212.83,301.47,59.970,1456291803,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,320436.0,320436.0,23685,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291853,182770.00
02/24/2016 00:30,2,0.000,ALERT,212.16,302.37,59.944,1456291803,"274151322000088","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,577610.4,577610.4,12330,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291855,182771.00
02/24/2016 00:30,2,0.000,ALERT,213.29,301.47,59.965,1456291803,"274151322000068","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,483320.2,483320.2,13225,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291857,182772.00
02/24/2016 00:30,2,0.000,ALERT,212.38,302.07,59.970,1456291803,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,317107.5,317107.5,23656,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291859,182773.00
02/24/2016 00:30,2,0.000,ALERT,213.06,305.68,59.954,1456291803,"201051344000594","219011344069620",0.00,3.00,0,302.37,307.48,0.0,0.0,0.000,323201.5,323201.5,19069,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291861,182774.00
02/24/2016 00:30,2,0.000,ALERT,212.61,301.47,60.007,1456291803,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,323413.1,323413.1,23632,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291862,182775.00
02/24/2016 00:30,2,0.000,ALERT,212.16,302.37,59.933,1456291803,"274151322000054","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,590156.8,590156.8,12360,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291864,182776.00
02/24/2016 00:30,2,0.000,ALERT,213.74,304.48,59.986,1456291803,"201051344000867","219011344069620",0.00,3.30,0,302.37,307.48,0.0,0.0,0.000,311853.8,311853.8,19095,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291866,182777.00
02/24/2016 00:30,2,0.000,ALERT,212.61,301.77,59.981,1456291803,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,322131.9,322131.9,23513,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291868,182778.00
02/24/2016 00:30,2,0.000,ALERT,213.51,305.08,59.975,1456291803,"201051344000900","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,328409.0,328409.0,18507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291869,182779.00
02/24/2016 00:30,2,0.000,ALERT,213.51,304.48,59.965,1456291803,"201051344000648","219011344069620",0.00,2.00,0,302.37,307.18,0.0,0.0,0.000,320308.5,320308.5,18774,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291871,182780.00
02/24/2016 00:30,2,0.000,ALERT,213.51,305.68,59.986,1456291803,"201051344000569","219011344069620",0.00,3.00,0,303.58,308.09,0.0,0.0,0.000,329212.4,329212.4,18454,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291873,182781.00
02/24/2016 00:30,2,0.000,ALERT,213.29,305.08,59.981,1456291803,"201051344000983","219011344069620",0.00,3.30,0,303.28,307.48,0.0,0.0,0.000,320992.4,320992.4,18899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291875,182782.00
02/24/2016 00:30,2,0.000,ALERT,213.74,304.78,59.949,1456291803,"201051344001158","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,316640.8,316640.8,19107,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291877,182783.00
02/24/2016 00:30,2,0.000,ALERT,213.96,305.68,59.975,1456291803,"201051344000576","219011344069620",0.00,2.50,0,302.98,307.48,0.0,0.0,0.000,322071.9,322071.9,18571,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456291879,182784.00
02/24/2016 00:30,2,0.000,ALERT,212.38,301.17,59.975,1456291803,"274151322000087","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,565325.8,565325.8,12406,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456291880,182785.00
02/24/2016 00:45,2,0.000,ALERT,214.19,305.08,59.965,1456292703,"201051344000645","219011344069620",0.00,3.30,0,303.28,306.88,0.0,0.0,0.000,321104.7,321104.7,18719,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292705,182786.00
02/24/2016 00:45,2,0.000,ALERT,212.38,302.37,59.959,1456292703,"274151322000085","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,593036.9,593036.9,12382,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292706,182787.00
02/24/2016 00:45,2,0.000,ALERT,214.19,304.48,59.959,1456292703,"201051344000633","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,312725.5,312725.5,19129,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292708,182788.00
02/24/2016 00:45,2,0.000,ALERT,213.74,304.78,59.959,1456292703,"201051344000469","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,313537.8,313537.8,19120,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292710,182789.00
02/24/2016 00:45,2,0.000,ALERT,212.38,301.77,59.954,1456292703,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,318929.7,318929.7,23651,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292712,182790.00
02/24/2016 00:45,2,0.000,ALERT,212.16,302.07,59.996,1456292703,"274151322000052","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,600698.0,600698.0,12591,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292714,182791.00
02/24/2016 00:45,2,0.000,ALERT,212.61,301.77,59.970,1456292703,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,323926.5,323926.5,23657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292715,182792.00
02/24/2016 00:45,2,0.000,ALERT,212.83,302.37,59.970,1456292703,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,322859.3,322859.3,23435,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292717,182793.00
02/24/2016 00:45,2,0.000,ALERT,213.06,302.98,59.965,1456292703,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,316397.5,316397.5,23637,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292719,182794.00
02/24/2016 00:45,2,0.000,ALERT,211.93,302.07,59.965,1456292703,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,326982.1,326982.1,23572,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292721,182795.00
02/24/2016 00:45,2,0.000,ALERT,212.38,302.07,59.970,1456292703,"274151322000094","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,483384.3,483384.3,13051,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292723,182796.00
02/24/2016 00:45,2,0.000,ALERT,213.51,305.68,59.938,1456292703,"201051344000579","219011344069620",0.00,3.30,0,303.58,307.48,0.0,0.0,0.000,327625.1,327625.1,19055,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292725,182797.00
02/24/2016 00:45,2,0.000,ALERT,212.61,302.68,59.981,1456292703,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,324393.5,324393.5,23590,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292727,182798.00
02/24/2016 00:45,2,0.000,ALERT,212.83,302.07,60.012,1456292703,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,326551.3,326551.3,23586,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292728,182799.00
02/24/2016 00:45,2,0.000,ALERT,212.83,301.77,59.996,1456292703,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,320407.5,320407.5,23741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292730,182800.00
02/24/2016 00:45,2,0.000,ALERT,212.61,303.58,59.959,1456292703,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,594867.4,594867.4,12629,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292732,182801.00
02/24/2016 00:45,2,0.000,ALERT,213.06,302.98,59.954,1456292703,"274151322000076","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,632993.5,632993.5,12628,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292734,182802.00
02/24/2016 00:45,2,0.000,ALERT,213.51,305.68,59.965,1456292703,"201051344000868","219011344069620",0.00,3.00,0,303.88,308.09,0.0,0.0,0.000,312492.8,312492.8,18848,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292736,182803.00
02/24/2016 00:45,2,0.000,ALERT,212.38,303.58,59.949,1456292703,"274151322000095","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,626289.3,626289.3,12516,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292737,182804.00
