ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 00:45,2,0.000,ALERT,213.29,304.78,59.965,1456292703,"201051344000988","219011344069620",0.00,3.30,0,300.57,306.58,0.0,0.0,0.000,310693.5,310693.5,19131,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292739,182805.00
02/24/2016 00:45,2,0.000,ALERT,212.61,301.47,59.965,1456292703,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,324094.0,324094.0,23648,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292741,182806.00
02/24/2016 00:45,2,0.000,ALERT,213.51,305.38,59.965,1456292703,"201051344000458","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,321208.5,321208.5,19040,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292743,182807.00
02/24/2016 00:45,2,0.000,ALERT,214.19,305.08,59.965,1456292703,"201051344000853","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,319427.6,319427.6,18668,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292745,182808.00
02/24/2016 00:45,2,0.000,ALERT,213.29,302.68,59.965,1456292703,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,326360.0,326360.0,23456,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292746,182809.00
02/24/2016 00:45,2,0.000,ALERT,213.06,302.07,59.954,1456292703,"201051344000917","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,323732.1,323732.1,23456,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292748,182810.00
02/24/2016 00:45,2,0.000,ALERT,212.83,302.37,59.922,1456292703,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,328836.0,328836.0,23313,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292750,182811.00
02/24/2016 00:45,2,0.000,ALERT,212.83,301.47,59.965,1456292703,"201051344000651","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,320436.0,320436.0,23687,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292752,182812.00
02/24/2016 00:45,2,0.000,ALERT,212.16,302.07,59.954,1456292703,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,577610.4,577610.4,12332,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292753,182813.00
02/24/2016 00:45,2,0.000,ALERT,213.29,302.37,59.954,1456292703,"274151322000068","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,483320.2,483320.2,13227,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292755,182814.00
02/24/2016 00:45,2,0.000,ALERT,212.38,301.77,59.970,1456292703,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,317107.5,317107.5,23658,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292757,182815.00
02/24/2016 00:45,2,0.000,ALERT,213.06,305.08,59.938,1456292703,"201051344000594","219011344069620",0.00,3.00,0,302.68,307.48,0.0,0.0,0.000,323201.5,323201.5,19071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292759,182816.00
02/24/2016 00:45,2,0.000,ALERT,212.61,301.47,59.975,1456292703,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,323413.1,323413.1,23634,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292761,182817.00
02/24/2016 00:45,2,0.000,ALERT,212.38,302.98,59.981,1456292703,"274151322000054","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,590156.8,590156.8,12362,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292762,182818.00
02/24/2016 00:45,2,0.000,ALERT,213.51,303.88,59.981,1456292703,"201051344000867","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,311853.8,311853.8,19097,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292764,182819.00
02/24/2016 00:45,2,0.000,ALERT,212.61,302.07,59.965,1456292703,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,322131.9,322131.9,23515,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292766,182820.00
02/24/2016 00:45,2,0.000,ALERT,213.29,304.48,59.975,1456292703,"201051344000900","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,328409.0,328409.0,18509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292768,182821.00
02/24/2016 00:45,2,0.000,ALERT,213.74,304.18,59.965,1456292703,"201051344000648","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,320308.5,320308.5,18776,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292770,182822.00
02/24/2016 00:45,2,0.000,ALERT,213.51,305.38,59.975,1456292703,"201051344000569","219011344069620",0.00,3.00,0,303.58,307.78,0.0,0.0,0.000,329212.4,329212.4,18456,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292772,182823.00
02/24/2016 00:45,2,0.000,ALERT,213.51,305.08,59.970,1456292703,"201051344000983","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,320992.4,320992.4,18901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292773,182824.00
02/24/2016 00:45,2,0.000,ALERT,213.51,304.48,59.975,1456292703,"201051344001158","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,316640.8,316640.8,19109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292775,182825.00
02/24/2016 00:45,2,0.000,ALERT,214.19,305.38,59.986,1456292703,"201051344000576","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,322071.9,322071.9,18573,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456292777,182826.00
02/24/2016 00:45,2,0.000,ALERT,212.38,301.17,59.981,1456292703,"274151322000087","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,565325.8,565325.8,12408,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456292779,182827.00
02/24/2016 01:00,2,0.000,ALERT,213.51,304.48,59.996,1456293604,"201051344000645","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,321104.7,321104.7,18721,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293606,182828.00
02/24/2016 01:00,2,0.000,ALERT,212.38,301.47,59.922,1456293604,"274151322000085","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,593036.9,593036.9,12384,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293607,182829.00
02/24/2016 01:00,2,0.000,ALERT,213.74,304.18,59.959,1456293604,"201051344000633","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,312725.5,312725.5,19131,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293609,182830.00
02/24/2016 01:00,2,0.000,ALERT,213.06,304.18,59.975,1456293604,"201051344000469","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,313537.8,313537.8,19122,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293611,182831.00
02/24/2016 01:00,2,0.000,ALERT,211.70,300.87,59.959,1456293604,"201051344000646","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,318929.7,318929.7,23653,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456293613,182832.00
02/24/2016 01:00,2,0.000,ALERT,211.93,301.17,59.928,1456293604,"274151322000052","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,600698.0,600698.0,12593,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293615,182833.00
02/24/2016 01:00,2,0.000,ALERT,212.16,300.87,59.933,1456293604,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,323926.5,323926.5,23659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293617,182834.00
02/24/2016 01:00,2,0.000,ALERT,211.93,301.17,59.959,1456293604,"201051344001230","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,322859.3,322859.3,23437,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293619,182835.00
02/24/2016 01:00,2,0.000,ALERT,212.38,301.47,59.970,1456293604,"201051344000582","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,316397.5,316397.5,23639,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293620,182836.00
02/24/2016 01:00,2,0.000,ALERT,211.48,300.87,59.933,1456293604,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,326982.1,326982.1,23574,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293622,182837.00
02/24/2016 01:00,2,0.000,ALERT,211.93,300.57,59.970,1456293604,"274151322000094","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,483384.3,483384.3,13053,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293624,182838.00
02/24/2016 01:00,2,0.000,ALERT,213.29,305.08,59.970,1456293604,"201051344000579","219011344069620",0.00,3.30,0,303.28,307.48,0.0,0.0,0.000,327625.1,327625.1,19057,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293626,182839.00
02/24/2016 01:00,2,0.000,ALERT,211.93,301.17,59.991,1456293604,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,324393.5,324393.5,23592,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293627,182840.00
02/24/2016 01:00,2,0.000,ALERT,211.93,300.87,59.965,1456293604,"201051344000438","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,326551.3,326551.3,23588,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293629,182841.00
02/24/2016 01:00,2,0.000,ALERT,212.16,300.27,59.975,1456293604,"201051344000417","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,320407.5,320407.5,23743,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293631,182842.00
02/24/2016 01:00,2,0.000,ALERT,212.16,301.47,59.970,1456293604,"274151322000083","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,594867.4,594867.4,12631,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456293633,182843.00
02/24/2016 01:00,2,0.000,ALERT,212.61,301.47,59.944,1456293604,"274151322000076","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,632993.5,632993.5,12630,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456293635,182844.00
02/24/2016 01:00,2,0.000,ALERT,213.06,305.08,59.959,1456293604,"201051344000868","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,312492.8,312492.8,18850,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293637,182845.00
02/24/2016 01:00,2,0.000,ALERT,212.16,302.68,59.959,1456293604,"274151322000095","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,626289.3,626289.3,12518,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456293638,182846.00
02/24/2016 01:00,2,0.000,ALERT,212.83,304.18,59.944,1456293604,"201051344000988","219011344069620",0.00,3.00,0,300.27,306.58,0.0,0.0,0.000,310693.5,310693.5,19133,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293640,182847.00
02/24/2016 01:00,2,0.000,ALERT,211.93,300.27,59.970,1456293604,"201051344001025","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,324094.0,324094.0,23650,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293642,182848.00
02/24/2016 01:00,2,0.000,ALERT,213.06,304.48,59.975,1456293604,"201051344000458","219011344069620",0.00,3.70,0,302.68,307.48,0.0,0.0,0.000,321208.5,321208.5,19042,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293644,182849.00
02/24/2016 01:00,2,0.000,ALERT,213.74,304.48,59.970,1456293604,"201051344000853","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,319427.6,319427.6,18670,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293646,182850.00
02/24/2016 01:00,2,0.000,ALERT,212.38,301.17,59.986,1456293604,"201051344000685","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,326360.0,326360.0,23458,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456293647,182851.00
02/24/2016 01:00,2,0.000,ALERT,212.16,300.27,60.023,1456293604,"201051344000917","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,323732.1,323732.1,23458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456293649,182852.00
02/24/2016 01:00,2,0.000,ALERT,212.16,301.47,59.986,1456293604,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,328836.0,328836.0,23315,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293651,182853.00
02/24/2016 01:00,2,0.000,ALERT,212.16,300.27,59.975,1456293604,"201051344000651","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,320436.0,320436.0,23689,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293653,182854.00
02/24/2016 01:00,2,0.000,ALERT,211.70,300.87,59.986,1456293604,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,577610.4,577610.4,12334,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293655,182855.00
02/24/2016 01:00,2,0.000,ALERT,213.06,300.87,60.018,1456293604,"274151322000068","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,483320.2,483320.2,13229,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293656,182856.00
02/24/2016 01:00,2,0.000,ALERT,211.70,300.87,59.975,1456293604,"201051344001135","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,317107.5,317107.5,23660,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293658,182857.00
02/24/2016 01:00,2,0.000,ALERT,212.83,305.08,59.981,1456293604,"201051344000594","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,323201.5,323201.5,19073,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456293660,182858.00
02/24/2016 01:00,2,0.000,ALERT,212.16,300.87,59.981,1456293604,"201051344001203","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,323413.1,323413.1,23636,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293662,182859.00
02/24/2016 01:00,2,0.000,ALERT,212.16,302.07,59.986,1456293604,"274151322000054","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,590156.8,590156.8,12364,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293664,182860.00
02/24/2016 01:00,2,0.000,ALERT,213.51,304.18,59.981,1456293604,"201051344000867","219011344069620",0.00,3.30,0,302.07,307.18,0.0,0.0,0.000,311853.8,311853.8,19099,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456293665,182861.00
02/24/2016 01:00,2,0.000,ALERT,212.16,301.17,59.986,1456293604,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,322131.9,322131.9,23517,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293667,182862.00
02/24/2016 01:00,2,0.000,ALERT,213.06,304.48,59.986,1456293604,"201051344000900","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,328409.0,328409.0,18511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456293669,182863.00
02/24/2016 01:00,2,0.000,ALERT,213.29,303.88,59.981,1456293604,"201051344000648","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,320308.5,320308.5,18778,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293671,182864.00
02/24/2016 01:00,2,0.000,ALERT,213.06,305.08,60.018,1456293604,"201051344000569","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,329212.4,329212.4,18458,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293673,182865.00
02/24/2016 01:00,2,0.000,ALERT,213.06,304.48,59.965,1456293604,"201051344000983","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,320992.4,320992.4,18903,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456293675,182866.00
02/24/2016 01:00,2,0.000,ALERT,213.29,304.48,59.981,1456293604,"201051344001158","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,316640.8,316640.8,19111,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293677,182867.00
02/24/2016 01:00,2,0.000,ALERT,213.74,304.78,59.970,1456293604,"201051344000576","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,322071.9,322071.9,18575,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293679,182868.00
02/24/2016 01:00,2,0.000,ALERT,212.16,300.27,59.970,1456293604,"274151322000087","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,565325.8,565325.8,12410,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456293680,182869.00
02/24/2016 01:15,2,0.000,ALERT,213.06,303.88,59.944,1456294503,"201051344000645","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,321104.7,321104.7,18723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294505,182870.00
02/24/2016 01:15,2,0.000,ALERT,211.93,301.77,59.981,1456294503,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,593036.9,593036.9,12386,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294507,182871.00
02/24/2016 01:15,2,0.000,ALERT,213.51,303.58,59.981,1456294503,"201051344000633","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,312725.5,312725.5,19133,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294509,182872.00
02/24/2016 01:15,2,0.000,ALERT,212.83,304.18,59.975,1456294503,"201051344000469","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,313537.8,313537.8,19124,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294511,182873.00
02/24/2016 01:15,2,0.000,ALERT,211.93,301.17,59.975,1456294503,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,318929.7,318929.7,23655,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294513,182874.00
02/24/2016 01:15,2,0.000,ALERT,211.93,301.17,59.975,1456294503,"274151322000052","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,600698.0,600698.0,12595,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456294514,182875.00
02/24/2016 01:15,2,0.000,ALERT,212.16,301.47,59.975,1456294503,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,323926.5,323926.5,23661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294516,182876.00
02/24/2016 01:15,2,0.000,ALERT,211.93,301.47,59.986,1456294503,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,322859.3,322859.3,23439,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294518,182877.00
02/24/2016 01:15,2,0.000,ALERT,212.61,302.07,59.965,1456294503,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,316397.5,316397.5,23641,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294520,182878.00
02/24/2016 01:15,2,0.000,ALERT,211.70,300.87,60.002,1456294503,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,326982.1,326982.1,23576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456294522,182879.00
02/24/2016 01:15,2,0.000,ALERT,211.93,301.17,59.991,1456294503,"274151322000094","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,483384.3,483384.3,13055,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294523,182880.00
02/24/2016 01:15,2,0.000,ALERT,212.83,304.78,60.018,1456294503,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,327625.1,327625.1,19059,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294525,182881.00
02/24/2016 01:15,2,0.000,ALERT,211.93,301.47,59.981,1456294503,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,324393.5,324393.5,23594,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456294527,182882.00
02/24/2016 01:15,2,0.000,ALERT,212.16,301.17,59.970,1456294503,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,326551.3,326551.3,23590,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294529,182883.00
02/24/2016 01:15,2,0.000,ALERT,212.38,300.87,59.933,1456294503,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,320407.5,320407.5,23745,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294531,182884.00
02/24/2016 01:15,2,0.000,ALERT,212.16,302.07,59.933,1456294503,"274151322000083","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,594867.4,594867.4,12633,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294532,182885.00
02/24/2016 01:15,2,0.000,ALERT,212.61,301.77,59.975,1456294503,"274151322000076","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,632993.5,632993.5,12632,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294534,182886.00
02/24/2016 01:15,2,0.000,ALERT,212.83,304.78,59.965,1456294503,"201051344000868","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,312492.8,312492.8,18852,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456294536,182887.00
02/24/2016 01:15,2,0.000,ALERT,212.16,302.98,59.970,1456294503,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,626289.3,626289.3,12520,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294538,182888.00
02/24/2016 01:15,2,0.000,ALERT,212.83,304.18,59.975,1456294503,"201051344000988","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,310693.5,310693.5,19135,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456294540,182889.00
02/24/2016 01:15,2,0.000,ALERT,211.93,300.27,59.965,1456294503,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,324094.0,324094.0,23652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456294542,182890.00
02/24/2016 01:15,2,0.000,ALERT,212.83,304.48,59.975,1456294503,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,321208.5,321208.5,19044,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294543,182891.00
02/24/2016 01:15,2,0.000,ALERT,213.51,304.48,59.944,1456294503,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,319427.6,319427.6,18672,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294545,182892.00
02/24/2016 01:15,2,0.000,ALERT,212.61,301.47,59.970,1456294503,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,326360.0,326360.0,23460,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294547,182893.00
02/24/2016 01:15,2,0.000,ALERT,212.38,300.87,59.954,1456294503,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,323732.1,323732.1,23460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294549,182894.00
02/24/2016 01:15,2,0.000,ALERT,212.16,301.17,59.970,1456294503,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,328836.0,328836.0,23317,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294551,182895.00
02/24/2016 01:15,2,0.000,ALERT,212.16,300.57,59.965,1456294503,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,320436.0,320436.0,23691,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294552,182896.00
02/24/2016 01:15,2,0.000,ALERT,211.93,301.77,59.975,1456294503,"274151322000088","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,577610.4,577610.4,12336,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294554,182897.00
02/24/2016 01:15,2,0.000,ALERT,212.83,300.87,59.991,1456294503,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,483320.2,483320.2,13231,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294556,182898.00
02/24/2016 01:15,2,0.000,ALERT,211.70,300.87,60.007,1456294503,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,317107.5,317107.5,23662,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294558,182899.00
02/24/2016 01:15,2,0.000,ALERT,212.38,304.48,59.975,1456294503,"201051344000594","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,323201.5,323201.5,19075,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456294560,182900.00
02/24/2016 01:15,2,0.000,ALERT,212.16,300.87,59.986,1456294503,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,323413.1,323413.1,23638,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294561,182901.00
02/24/2016 01:15,2,0.000,ALERT,211.70,302.07,59.975,1456294503,"274151322000054","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,590156.8,590156.8,12366,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294563,182902.00
02/24/2016 01:15,2,0.000,ALERT,213.29,303.58,59.986,1456294503,"201051344000867","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,311853.8,311853.8,19101,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294565,182903.00
02/24/2016 01:15,2,0.000,ALERT,212.16,300.87,59.996,1456294503,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,322131.9,322131.9,23519,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456294567,182904.00
02/24/2016 01:15,2,0.000,ALERT,212.83,304.18,59.970,1456294503,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,328409.0,328409.0,18513,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294569,182905.00
02/24/2016 01:15,2,0.000,ALERT,213.06,303.58,59.975,1456294503,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,320308.5,320308.5,18780,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294571,182906.00
02/24/2016 01:15,2,0.000,ALERT,213.06,304.78,59.970,1456294503,"201051344000569","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,329212.4,329212.4,18460,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294573,182907.00
02/24/2016 01:15,2,0.000,ALERT,213.06,304.48,59.975,1456294503,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,320992.4,320992.4,18905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294574,182908.00
02/24/2016 01:15,2,0.000,ALERT,213.06,304.18,59.970,1456294503,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,316640.8,316640.8,19113,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294576,182909.00
02/24/2016 01:15,2,0.000,ALERT,213.29,304.48,59.965,1456294503,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,322071.9,322071.9,18577,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294578,182910.00
02/24/2016 01:15,2,0.000,ALERT,212.16,300.27,59.981,1456294503,"274151322000087","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,565325.8,565325.8,12412,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456294580,182911.00
02/24/2016 01:30,2,0.000,ALERT,213.96,305.08,59.922,1456295404,"201051344000645","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,321104.7,321104.7,18725,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295406,182912.00
02/24/2016 01:30,2,0.000,ALERT,212.83,302.98,59.959,1456295404,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,593036.9,593036.9,12388,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295408,182913.00
02/24/2016 01:30,2,0.000,ALERT,213.96,304.78,59.965,1456295404,"201051344000633","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,312725.5,312725.5,19135,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295410,182914.00
02/24/2016 01:30,2,0.000,ALERT,213.29,304.78,60.018,1456295404,"201051344000469","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,313537.8,313537.8,19126,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295412,182915.00
02/24/2016 01:30,2,0.000,ALERT,212.38,302.37,59.975,1456295404,"201051344000646","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,318929.7,318929.7,23657,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295413,182916.00
02/24/2016 01:30,2,0.000,ALERT,212.38,303.58,59.917,1456295404,"274151322000052","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,600698.0,600698.0,12597,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295415,182917.00
02/24/2016 01:30,2,0.000,ALERT,212.61,302.37,59.944,1456295404,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,323926.5,323926.5,23663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295417,182918.00
02/24/2016 01:30,2,0.000,ALERT,212.61,302.37,59.965,1456295404,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,322859.3,322859.3,23441,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456295419,182919.00
02/24/2016 01:30,2,0.000,ALERT,213.06,302.98,59.991,1456295404,"201051344000582","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,316397.5,316397.5,23643,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295421,182920.00
02/24/2016 01:30,2,0.000,ALERT,212.16,302.07,59.959,1456295404,"201051344000955","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,326982.1,326982.1,23578,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456295423,182921.00
02/24/2016 01:30,2,0.000,ALERT,212.61,302.07,59.954,1456295404,"274151322000094","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,483384.3,483384.3,13057,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295425,182922.00
02/24/2016 01:30,2,0.000,ALERT,213.51,305.98,59.970,1456295404,"201051344000579","219011344069620",0.00,3.30,0,302.68,307.48,0.0,0.0,0.000,327625.1,327625.1,19061,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295426,182923.00
02/24/2016 01:30,2,0.000,ALERT,212.38,302.37,59.965,1456295404,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,324393.5,324393.5,23596,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295428,182924.00
02/24/2016 01:30,2,0.000,ALERT,212.38,301.47,59.944,1456295404,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,326551.3,326551.3,23592,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295430,182925.00
02/24/2016 01:30,2,0.000,ALERT,212.61,301.47,59.965,1456295404,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,320407.5,320407.5,23747,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295432,182926.00
02/24/2016 01:30,2,0.000,ALERT,212.61,301.77,59.981,1456295404,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,594867.4,594867.4,12635,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295434,182927.00
02/24/2016 01:30,2,0.000,ALERT,213.06,302.07,59.965,1456295404,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,632993.5,632993.5,12634,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295435,182928.00
02/24/2016 01:30,2,0.000,ALERT,213.51,305.68,59.944,1456295404,"201051344000868","219011344069620",0.00,2.50,0,302.98,307.48,0.0,0.0,0.000,312492.8,312492.8,18854,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456295437,182929.00
02/24/2016 01:30,2,0.000,ALERT,212.61,303.28,59.954,1456295404,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,626289.3,626289.3,12522,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456295439,182930.00
02/24/2016 01:30,2,0.000,ALERT,213.29,305.38,59.970,1456295404,"201051344000988","219011344069620",0.00,3.00,0,299.97,306.28,0.0,0.0,0.000,310693.5,310693.5,19137,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295441,182931.00
02/24/2016 01:30,2,0.000,ALERT,212.38,301.17,59.975,1456295404,"201051344001025","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,324094.0,324094.0,23654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295443,182932.00
02/24/2016 01:30,2,0.000,ALERT,213.51,305.38,59.959,1456295404,"201051344000458","219011344069620",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,321208.5,321208.5,19046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456295445,182933.00
02/24/2016 01:30,2,0.000,ALERT,213.96,305.08,59.944,1456295404,"201051344000853","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,319427.6,319427.6,18674,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295447,182934.00
02/24/2016 01:30,2,0.000,ALERT,212.83,301.47,59.970,1456295404,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,326360.0,326360.0,23462,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295448,182935.00
02/24/2016 01:30,2,0.000,ALERT,212.61,301.47,59.965,1456295404,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,323732.1,323732.1,23462,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295450,182936.00
02/24/2016 01:30,2,0.000,ALERT,212.61,302.37,59.975,1456295404,"201051344001145","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,328836.0,328836.0,23319,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295452,182937.00
02/24/2016 01:30,2,0.000,ALERT,212.61,301.47,59.970,1456295404,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,320436.0,320436.0,23693,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295454,182938.00
02/24/2016 01:30,2,0.000,ALERT,212.16,302.68,59.959,1456295404,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,577610.4,577610.4,12338,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456295456,182939.00
02/24/2016 01:30,2,0.000,ALERT,213.29,302.07,60.002,1456295404,"274151322000068","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,483320.2,483320.2,13233,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295457,182940.00
02/24/2016 01:30,2,0.000,ALERT,212.16,302.07,60.002,1456295404,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,317107.5,317107.5,23664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295459,182941.00
02/24/2016 01:30,2,0.000,ALERT,213.29,305.98,59.965,1456295404,"201051344000594","219011344069620",0.00,2.50,0,302.07,307.18,0.0,0.0,0.000,323201.5,323201.5,19077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295461,182942.00
02/24/2016 01:30,2,0.000,ALERT,212.61,301.77,59.970,1456295404,"201051344001203","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,323413.1,323413.1,23640,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295463,182943.00
02/24/2016 01:30,2,0.000,ALERT,212.38,303.28,59.965,1456295404,"274151322000054","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,590156.8,590156.8,12368,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295464,182944.00
02/24/2016 01:30,2,0.000,ALERT,213.74,305.08,59.981,1456295404,"201051344000867","219011344069620",0.00,3.30,0,301.17,307.18,0.0,0.0,0.000,311853.8,311853.8,19103,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295466,182945.00
02/24/2016 01:30,2,0.000,ALERT,212.61,302.07,59.970,1456295404,"201051344001093","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,322131.9,322131.9,23521,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456295468,182946.00
02/24/2016 01:30,2,0.000,ALERT,213.29,305.08,59.922,1456295404,"201051344000900","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,328409.0,328409.0,18515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295470,182947.00
02/24/2016 01:30,2,0.000,ALERT,213.74,304.78,59.981,1456295404,"201051344000648","219011344069620",0.00,2.00,0,301.47,306.88,0.0,0.0,0.000,320308.5,320308.5,18782,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295472,182948.00
02/24/2016 01:30,2,0.000,ALERT,213.74,305.98,59.981,1456295404,"201051344000569","219011344069620",0.00,3.00,0,302.98,307.78,0.0,0.0,0.000,329212.4,329212.4,18462,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295474,182949.00
