ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 01:30,2,0.000,ALERT,213.51,305.38,59.965,1456295404,"201051344000983","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,320992.4,320992.4,18907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456295475,182950.00
02/24/2016 01:30,2,0.000,ALERT,213.51,305.08,59.938,1456295404,"201051344001158","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,316640.8,316640.8,19115,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295477,182951.00
02/24/2016 01:30,2,0.000,ALERT,213.96,305.68,59.975,1456295404,"201051344000576","219011344069620",0.00,3.00,0,302.37,307.18,0.0,0.0,0.000,322071.9,322071.9,18579,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456295479,182952.00
02/24/2016 01:30,2,0.000,ALERT,212.61,301.77,59.954,1456295404,"274151322000087","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,565325.8,565325.8,12414,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456295481,182953.00
02/24/2016 01:45,2,0.000,ALERT,213.29,303.88,60.007,1456296303,"201051344000645","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,321104.7,321104.7,18727,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296305,182954.00
02/24/2016 01:45,2,0.000,ALERT,212.16,301.47,59.996,1456296303,"274151322000085","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,593036.9,593036.9,12390,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296307,182955.00
02/24/2016 01:45,2,0.000,ALERT,213.51,303.58,59.965,1456296303,"201051344000633","219011344069620",0.00,2.50,0,300.87,306.58,0.0,0.0,0.000,312725.5,312725.5,19137,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296309,182956.00
02/24/2016 01:45,2,0.000,ALERT,213.06,304.18,59.986,1456296303,"201051344000469","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,313537.8,313537.8,19128,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296311,182957.00
02/24/2016 01:45,2,0.000,ALERT,211.70,301.17,59.975,1456296303,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,318929.7,318929.7,23659,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456296313,182958.00
02/24/2016 01:45,2,0.000,ALERT,211.70,302.07,59.986,1456296303,"274151322000052","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,600698.0,600698.0,12599,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456296314,182959.00
02/24/2016 01:45,2,0.000,ALERT,211.93,300.87,59.975,1456296303,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,323926.5,323926.5,23665,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296316,182960.00
02/24/2016 01:45,2,0.000,ALERT,211.93,301.47,59.975,1456296303,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,322859.3,322859.3,23443,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296318,182961.00
02/24/2016 01:45,2,0.000,ALERT,212.61,302.37,59.991,1456296303,"201051344000582","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,316397.5,316397.5,23645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296320,182962.00
02/24/2016 01:45,2,0.000,ALERT,211.70,301.17,59.986,1456296303,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,326982.1,326982.1,23580,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456296322,182963.00
02/24/2016 01:45,2,0.000,ALERT,211.93,300.57,59.986,1456296303,"274151322000094","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,483384.3,483384.3,13059,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296324,182964.00
02/24/2016 01:45,2,0.000,ALERT,213.06,304.78,59.991,1456296303,"201051344000579","219011344069620",0.00,3.30,0,303.28,307.48,0.0,0.0,0.000,327625.1,327625.1,19063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296325,182965.00
02/24/2016 01:45,2,0.000,ALERT,211.93,301.47,59.996,1456296303,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,324393.5,324393.5,23598,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456296327,182966.00
02/24/2016 01:45,2,0.000,ALERT,212.16,301.17,59.996,1456296303,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,326551.3,326551.3,23594,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296329,182967.00
02/24/2016 01:45,2,0.000,ALERT,212.16,300.57,59.996,1456296303,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,320407.5,320407.5,23749,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296331,182968.00
02/24/2016 01:45,2,0.000,ALERT,212.16,301.77,59.986,1456296303,"274151322000083","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,594867.4,594867.4,12637,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296333,182969.00
02/24/2016 01:45,2,0.000,ALERT,212.61,301.17,59.981,1456296303,"274151322000076","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,632993.5,632993.5,12636,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296334,182970.00
02/24/2016 01:45,2,0.000,ALERT,212.83,304.78,59.991,1456296303,"201051344000868","219011344069620",0.00,2.50,0,303.28,307.78,0.0,0.0,0.000,312492.8,312492.8,18856,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296336,182971.00
02/24/2016 01:45,2,0.000,ALERT,211.93,302.37,59.981,1456296303,"274151322000095","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,626289.3,626289.3,12524,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296338,182972.00
02/24/2016 01:45,2,0.000,ALERT,212.61,304.18,59.949,1456296303,"201051344000988","219011344069620",0.00,3.00,0,300.27,306.58,0.0,0.0,0.000,310693.5,310693.5,19139,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296340,182973.00
02/24/2016 01:45,2,0.000,ALERT,211.93,300.57,59.970,1456296303,"201051344001025","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,324094.0,324094.0,23656,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296342,182974.00
02/24/2016 01:45,2,0.000,ALERT,212.83,304.48,59.986,1456296303,"201051344000458","219011344069620",0.00,3.70,0,302.68,307.48,0.0,0.0,0.000,321208.5,321208.5,19048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296344,182975.00
02/24/2016 01:45,2,0.000,ALERT,213.29,303.58,59.959,1456296303,"201051344000853","219011344069620",0.00,2.50,0,302.37,307.18,0.0,0.0,0.000,319427.6,319427.6,18676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296345,182976.00
02/24/2016 01:45,2,0.000,ALERT,212.38,301.17,59.996,1456296303,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,326360.0,326360.0,23464,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296347,182977.00
02/24/2016 01:45,2,0.000,ALERT,212.38,300.57,59.986,1456296303,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,323732.1,323732.1,23464,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296349,182978.00
02/24/2016 01:45,2,0.000,ALERT,212.16,301.17,59.991,1456296303,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,328836.0,328836.0,23321,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456296351,182979.00
02/24/2016 01:45,2,0.000,ALERT,212.16,300.57,59.986,1456296303,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,320436.0,320436.0,23695,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456296353,182980.00
02/24/2016 01:45,2,0.000,ALERT,211.48,300.57,59.996,1456296303,"274151322000088","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,577610.4,577610.4,12340,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296354,182981.00
02/24/2016 01:45,2,0.000,ALERT,212.61,300.87,59.996,1456296303,"274151322000068","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,483320.2,483320.2,13235,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296356,182982.00
02/24/2016 01:45,2,0.000,ALERT,211.48,300.57,59.991,1456296303,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,317107.5,317107.5,23666,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296358,182983.00
02/24/2016 01:45,2,0.000,ALERT,212.38,304.48,59.996,1456296303,"201051344000594","219011344069620",0.00,2.50,0,302.37,307.48,0.0,0.0,0.000,323201.5,323201.5,19079,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296360,182984.00
02/24/2016 01:45,2,0.000,ALERT,211.93,300.27,59.991,1456296303,"201051344001203","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,323413.1,323413.1,23642,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296362,182985.00
02/24/2016 01:45,2,0.000,ALERT,211.70,301.47,59.981,1456296303,"274151322000054","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,590156.8,590156.8,12370,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296364,182986.00
02/24/2016 01:45,2,0.000,ALERT,213.06,303.28,59.991,1456296303,"201051344000867","219011344069620",0.00,3.00,0,302.07,307.48,0.0,0.0,0.000,311853.8,311853.8,19105,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296365,182987.00
02/24/2016 01:45,2,0.000,ALERT,211.93,300.27,59.991,1456296303,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,322131.9,322131.9,23523,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296367,182988.00
02/24/2016 01:45,2,0.000,ALERT,212.61,303.88,59.986,1456296303,"201051344000900","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,328409.0,328409.0,18517,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456296369,182989.00
02/24/2016 01:45,2,0.000,ALERT,213.06,303.58,60.012,1456296303,"201051344000648","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,320308.5,320308.5,18784,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296371,182990.00
02/24/2016 01:45,2,0.000,ALERT,213.06,304.18,59.986,1456296303,"201051344000569","219011344069620",0.00,3.00,0,303.28,308.09,0.0,0.0,0.000,329212.4,329212.4,18464,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296373,182991.00
02/24/2016 01:45,2,0.000,ALERT,212.61,303.58,59.981,1456296303,"201051344000983","219011344069620",0.00,3.00,0,302.68,307.48,0.0,0.0,0.000,320992.4,320992.4,18909,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296375,182992.00
02/24/2016 01:45,2,0.000,ALERT,212.83,303.88,59.996,1456296303,"201051344001158","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,316640.8,316640.8,19117,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296377,182993.00
02/24/2016 01:45,2,0.000,ALERT,213.29,304.48,59.981,1456296303,"201051344000576","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,322071.9,322071.9,18581,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296379,182994.00
02/24/2016 01:45,2,0.000,ALERT,211.93,299.97,59.981,1456296303,"274151322000087","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,565325.8,565325.8,12416,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456296380,182995.00
02/24/2016 02:00,2,0.000,ALERT,213.29,303.58,60.002,1456297203,"201051344000645","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,321104.7,321104.7,18729,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297205,182996.00
02/24/2016 02:00,2,0.000,ALERT,211.93,300.57,59.975,1456297203,"274151322000085","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,593036.9,593036.9,12392,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297207,182997.00
02/24/2016 02:00,2,0.000,ALERT,213.51,303.58,59.991,1456297203,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,312725.5,312725.5,19139,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297209,182998.00
02/24/2016 02:00,2,0.000,ALERT,212.83,303.58,59.975,1456297203,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,313537.8,313537.8,19130,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297210,182999.00
02/24/2016 02:00,2,0.000,ALERT,211.48,300.57,59.944,1456297203,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,318929.7,318929.7,23661,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297212,183000.00
02/24/2016 02:00,2,0.000,ALERT,211.48,300.57,59.970,1456297203,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,600698.0,600698.0,12601,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297214,183001.00
02/24/2016 02:00,2,0.000,ALERT,211.70,300.57,59.944,1456297203,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,323926.5,323926.5,23667,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297216,183002.00
02/24/2016 02:00,2,0.000,ALERT,211.70,300.87,59.981,1456297203,"201051344001230","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,322859.3,322859.3,23445,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297218,183003.00
02/24/2016 02:00,2,0.000,ALERT,212.38,301.47,59.981,1456297203,"201051344000582","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,316397.5,316397.5,23647,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297220,183004.00
02/24/2016 02:00,2,0.000,ALERT,211.48,300.87,60.002,1456297203,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,326982.1,326982.1,23582,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297222,183005.00
02/24/2016 02:00,2,0.000,ALERT,211.70,300.27,59.991,1456297203,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,483384.3,483384.3,13061,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297223,183006.00
02/24/2016 02:00,2,0.000,ALERT,212.83,304.48,59.981,1456297203,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,327625.1,327625.1,19065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297225,183007.00
02/24/2016 02:00,2,0.000,ALERT,211.70,300.87,59.970,1456297203,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,324393.5,324393.5,23600,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297227,183008.00
02/24/2016 02:00,2,0.000,ALERT,211.93,300.57,59.975,1456297203,"201051344000438","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,326551.3,326551.3,23596,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297229,183009.00
02/24/2016 02:00,2,0.000,ALERT,211.93,299.97,59.975,1456297203,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,320407.5,320407.5,23751,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297231,183010.00
02/24/2016 02:00,2,0.000,ALERT,211.93,300.87,59.970,1456297203,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,594867.4,594867.4,12639,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297232,183011.00
02/24/2016 02:00,2,0.000,ALERT,212.38,300.87,59.975,1456297203,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,632993.5,632993.5,12638,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297234,183012.00
02/24/2016 02:00,2,0.000,ALERT,212.83,304.48,59.981,1456297203,"201051344000868","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,312492.8,312492.8,18858,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297236,183013.00
02/24/2016 02:00,2,0.000,ALERT,211.70,301.47,59.981,1456297203,"274151322000095","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,626289.3,626289.3,12526,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297238,183014.00
02/24/2016 02:00,2,0.000,ALERT,212.61,303.58,59.970,1456297203,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.98,0.0,0.0,0.000,310693.5,310693.5,19141,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297240,183015.00
02/24/2016 02:00,2,0.000,ALERT,211.48,299.67,59.938,1456297203,"201051344001025","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,324094.0,324094.0,23658,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297242,183016.00
02/24/2016 02:00,2,0.000,ALERT,212.83,303.88,59.975,1456297203,"201051344000458","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,321208.5,321208.5,19050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297243,183017.00
02/24/2016 02:00,2,0.000,ALERT,213.29,303.88,59.981,1456297203,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,319427.6,319427.6,18678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297245,183018.00
02/24/2016 02:00,2,0.000,ALERT,211.93,300.57,59.981,1456297203,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,326360.0,326360.0,23466,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297247,183019.00
02/24/2016 02:00,2,0.000,ALERT,211.70,299.67,59.981,1456297203,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,323732.1,323732.1,23466,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297249,183020.00
02/24/2016 02:00,2,0.000,ALERT,211.93,300.57,59.981,1456297203,"201051344001145","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,328836.0,328836.0,23323,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297251,183021.00
02/24/2016 02:00,2,0.000,ALERT,211.70,299.67,59.991,1456297203,"201051344000651","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,320436.0,320436.0,23697,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297252,183022.00
02/24/2016 02:00,2,0.000,ALERT,211.48,300.87,59.975,1456297203,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,577610.4,577610.4,12342,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297254,183023.00
02/24/2016 02:00,2,0.000,ALERT,212.38,300.27,60.012,1456297203,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,483320.2,483320.2,13237,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297256,183024.00
02/24/2016 02:00,2,0.000,ALERT,211.48,300.57,59.975,1456297203,"201051344001135","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,317107.5,317107.5,23668,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297258,183025.00
02/24/2016 02:00,2,0.000,ALERT,212.38,304.18,59.975,1456297203,"201051344000594","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,323201.5,323201.5,19081,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297260,183026.00
02/24/2016 02:00,2,0.000,ALERT,211.48,299.97,59.981,1456297203,"201051344001203","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,323413.1,323413.1,23644,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297261,183027.00
02/24/2016 02:00,2,0.000,ALERT,211.48,301.17,59.981,1456297203,"274151322000054","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,590156.8,590156.8,12372,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297263,183028.00
02/24/2016 02:00,2,0.000,ALERT,213.06,302.98,59.959,1456297203,"201051344000867","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,311853.8,311853.8,19107,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297265,183029.00
02/24/2016 02:00,2,0.000,ALERT,211.70,300.57,60.028,1456297203,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,322131.9,322131.9,23525,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297267,183030.00
02/24/2016 02:00,2,0.000,ALERT,212.61,303.58,59.986,1456297203,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,328409.0,328409.0,18519,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297268,183031.00
02/24/2016 02:00,2,0.000,ALERT,212.61,302.68,59.954,1456297203,"201051344000648","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,320308.5,320308.5,18786,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297270,183032.00
02/24/2016 02:00,2,0.000,ALERT,212.61,303.88,59.986,1456297203,"201051344000569","219011344069620",0.00,3.00,0,302.37,307.18,0.0,0.0,0.000,329212.4,329212.4,18466,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297272,183033.00
02/24/2016 02:00,2,0.000,ALERT,212.61,303.88,59.933,1456297203,"201051344000983","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,320992.4,320992.4,18911,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297274,183034.00
02/24/2016 02:00,2,0.000,ALERT,212.83,303.58,59.975,1456297203,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,316640.8,316640.8,19119,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297276,183035.00
02/24/2016 02:00,2,0.000,ALERT,213.06,303.88,59.981,1456297203,"201051344000576","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,322071.9,322071.9,18583,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456297278,183036.00
02/24/2016 02:00,2,0.000,ALERT,211.70,299.37,59.970,1456297203,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,565325.8,565325.8,12418,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456297279,183037.00
02/24/2016 02:15,2,0.000,ALERT,213.29,303.58,60.007,1456298103,"201051344000645","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,321104.7,321104.7,18731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298105,183038.00
02/24/2016 02:15,2,0.000,ALERT,211.70,300.87,60.007,1456298103,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,593036.9,593036.9,12394,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298107,183039.00
02/24/2016 02:15,2,0.000,ALERT,213.51,303.28,60.018,1456298103,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,312725.5,312725.5,19141,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298109,183040.00
02/24/2016 02:15,2,0.000,ALERT,212.83,303.58,60.012,1456298103,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,313537.8,313537.8,19132,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298110,183041.00
02/24/2016 02:15,2,0.000,ALERT,211.48,300.57,60.018,1456298103,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,318929.7,318929.7,23663,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298112,183042.00
02/24/2016 02:15,2,0.000,ALERT,211.03,299.97,60.002,1456298103,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,600698.0,600698.0,12603,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298114,183043.00
02/24/2016 02:15,2,0.000,ALERT,211.93,301.17,60.039,1456298103,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,323926.5,323926.5,23669,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298116,183044.00
02/24/2016 02:15,2,0.000,ALERT,211.93,301.17,60.007,1456298103,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,322859.3,322859.3,23447,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298118,183045.00
02/24/2016 02:15,2,0.000,ALERT,212.38,301.77,60.018,1456298103,"201051344000582","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,316397.5,316397.5,23649,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298120,183046.00
02/24/2016 02:15,2,0.000,ALERT,211.48,301.17,60.018,1456298103,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,326982.1,326982.1,23584,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298122,183047.00
02/24/2016 02:15,2,0.000,ALERT,211.70,299.97,60.007,1456298103,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,483384.3,483384.3,13063,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298123,183048.00
02/24/2016 02:15,2,0.000,ALERT,212.83,304.78,60.007,1456298103,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,327625.1,327625.1,19067,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298125,183049.00
02/24/2016 02:15,2,0.000,ALERT,211.70,301.47,60.007,1456298103,"201051344000890","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,324393.5,324393.5,23602,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298127,183050.00
02/24/2016 02:15,2,0.000,ALERT,211.93,301.17,60.012,1456298103,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,326551.3,326551.3,23598,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298129,183051.00
02/24/2016 02:15,2,0.000,ALERT,211.93,300.27,60.018,1456298103,"201051344000417","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,320407.5,320407.5,23753,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298131,183052.00
02/24/2016 02:15,2,0.000,ALERT,211.70,300.87,60.034,1456298103,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,594867.4,594867.4,12641,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298132,183053.00
02/24/2016 02:15,2,0.000,ALERT,211.93,301.47,60.002,1456298103,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,632993.5,632993.5,12640,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298134,183054.00
02/24/2016 02:15,2,0.000,ALERT,212.83,304.48,60.007,1456298103,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,312492.8,312492.8,18860,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298136,183055.00
02/24/2016 02:15,2,0.000,ALERT,211.48,301.77,59.981,1456298103,"274151322000095","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,626289.3,626289.3,12528,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298138,183056.00
02/24/2016 02:15,2,0.000,ALERT,212.61,303.88,59.996,1456298103,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,310693.5,310693.5,19143,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298140,183057.00
02/24/2016 02:15,2,0.000,ALERT,211.70,300.57,60.007,1456298103,"201051344001025","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,324094.0,324094.0,23660,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298142,183058.00
02/24/2016 02:15,2,0.000,ALERT,212.61,304.18,59.991,1456298103,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,321208.5,321208.5,19052,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298143,183059.00
02/24/2016 02:15,2,0.000,ALERT,213.29,303.88,60.007,1456298103,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,319427.6,319427.6,18680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298145,183060.00
02/24/2016 02:15,2,0.000,ALERT,212.16,301.17,60.012,1456298103,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,326360.0,326360.0,23468,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298147,183061.00
02/24/2016 02:15,2,0.000,ALERT,211.93,300.27,60.002,1456298103,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,323732.1,323732.1,23468,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298149,183062.00
02/24/2016 02:15,2,0.000,ALERT,211.93,301.47,59.954,1456298103,"201051344001145","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,328836.0,328836.0,23325,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298151,183063.00
02/24/2016 02:15,2,0.000,ALERT,211.93,300.57,59.996,1456298103,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,320436.0,320436.0,23699,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298152,183064.00
02/24/2016 02:15,2,0.000,ALERT,211.25,300.87,60.028,1456298103,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,577610.4,577610.4,12344,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298154,183065.00
02/24/2016 02:15,2,0.000,ALERT,212.38,300.27,59.991,1456298103,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,483320.2,483320.2,13239,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298156,183066.00
02/24/2016 02:15,2,0.000,ALERT,211.48,301.17,60.034,1456298103,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,317107.5,317107.5,23670,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298158,183067.00
02/24/2016 02:15,2,0.000,ALERT,212.38,304.48,59.991,1456298103,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,323201.5,323201.5,19083,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298159,183068.00
02/24/2016 02:15,2,0.000,ALERT,211.93,300.87,60.007,1456298103,"201051344001203","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,323413.1,323413.1,23646,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298161,183069.00
02/24/2016 02:15,2,0.000,ALERT,211.25,301.47,60.023,1456298103,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,590156.8,590156.8,12374,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298163,183070.00
02/24/2016 02:15,2,0.000,ALERT,212.83,302.98,60.023,1456298103,"201051344000867","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,311853.8,311853.8,19109,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298165,183071.00
02/24/2016 02:15,2,0.000,ALERT,211.70,300.87,60.002,1456298103,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,322131.9,322131.9,23527,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298167,183072.00
02/24/2016 02:15,2,0.000,ALERT,212.83,304.18,59.996,1456298103,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,328409.0,328409.0,18521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298168,183073.00
02/24/2016 02:15,2,0.000,ALERT,212.83,302.98,59.996,1456298103,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,320308.5,320308.5,18788,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298170,183074.00
02/24/2016 02:15,2,0.000,ALERT,212.83,304.48,60.007,1456298103,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,329212.4,329212.4,18468,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456298172,183075.00
02/24/2016 02:15,2,0.000,ALERT,212.83,304.18,59.996,1456298103,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,320992.4,320992.4,18913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298174,183076.00
02/24/2016 02:15,2,0.000,ALERT,212.83,303.88,60.002,1456298103,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,316640.8,316640.8,19121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298176,183077.00
02/24/2016 02:15,2,0.000,ALERT,213.29,304.48,60.034,1456298103,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,322071.9,322071.9,18585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298178,183078.00
02/24/2016 02:15,2,0.000,ALERT,211.48,299.67,60.028,1456298103,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,565325.8,565325.8,12420,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456298179,183079.00
02/24/2016 02:30,2,0.000,ALERT,213.29,303.88,59.944,1456299004,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,321104.7,321104.7,18733,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299006,183080.00
02/24/2016 02:30,2,0.000,ALERT,211.93,300.87,59.991,1456299004,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,593036.9,593036.9,12396,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299007,183081.00
02/24/2016 02:30,2,0.000,ALERT,213.51,303.88,60.007,1456299004,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,312725.5,312725.5,19143,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299009,183082.00
02/24/2016 02:30,2,0.000,ALERT,213.06,303.88,59.981,1456299004,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,313537.8,313537.8,19134,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299011,183083.00
02/24/2016 02:30,2,0.000,ALERT,211.70,301.17,59.959,1456299004,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,318929.7,318929.7,23665,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299013,183084.00
02/24/2016 02:30,2,0.000,ALERT,211.70,300.87,59.975,1456299004,"274151322000052","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,600698.0,600698.0,12605,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299014,183085.00
02/24/2016 02:30,2,0.000,ALERT,211.93,301.17,59.975,1456299004,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,323926.5,323926.5,23671,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299016,183086.00
02/24/2016 02:30,2,0.000,ALERT,211.93,301.47,59.986,1456299004,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,322859.3,322859.3,23449,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299018,183087.00
02/24/2016 02:30,2,0.000,ALERT,212.38,302.07,59.986,1456299004,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,316397.5,316397.5,23651,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299020,183088.00
02/24/2016 02:30,2,0.000,ALERT,211.48,301.17,59.986,1456299004,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,326982.1,326982.1,23586,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299022,183089.00
02/24/2016 02:30,2,0.000,ALERT,211.93,300.87,59.986,1456299004,"274151322000094","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,483384.3,483384.3,13065,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299023,183090.00
02/24/2016 02:30,2,0.000,ALERT,213.06,304.78,59.981,1456299004,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,327625.1,327625.1,19069,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299025,183091.00
02/24/2016 02:30,2,0.000,ALERT,211.70,301.17,59.981,1456299004,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,324393.5,324393.5,23604,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299027,183092.00
02/24/2016 02:30,2,0.000,ALERT,211.93,301.17,59.991,1456299004,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,326551.3,326551.3,23600,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299029,183093.00
02/24/2016 02:30,2,0.000,ALERT,212.16,300.87,59.986,1456299004,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,320407.5,320407.5,23755,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299031,183094.00
