ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 02:30,2,0.000,ALERT,211.93,302.07,60.018,1456299004,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,594867.4,594867.4,12643,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299033,183095.00
02/24/2016 02:30,2,0.000,ALERT,212.38,301.77,59.986,1456299004,"274151322000076","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,632993.5,632993.5,12642,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299035,183096.00
02/24/2016 02:30,2,0.000,ALERT,212.83,305.08,59.991,1456299004,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,312492.8,312492.8,18862,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299036,183097.00
02/24/2016 02:30,2,0.000,ALERT,211.93,302.98,59.986,1456299004,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,626289.3,626289.3,12530,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299038,183098.00
02/24/2016 02:30,2,0.000,ALERT,212.83,304.18,60.018,1456299004,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,310693.5,310693.5,19145,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299040,183099.00
02/24/2016 02:30,2,0.000,ALERT,211.70,300.57,59.996,1456299004,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,324094.0,324094.0,23662,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299042,183100.00
02/24/2016 02:30,2,0.000,ALERT,212.83,304.48,59.996,1456299004,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,321208.5,321208.5,19054,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299044,183101.00
02/24/2016 02:30,2,0.000,ALERT,213.51,304.18,59.986,1456299004,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,319427.6,319427.6,18682,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299045,183102.00
02/24/2016 02:30,2,0.000,ALERT,212.16,301.17,59.981,1456299004,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,326360.0,326360.0,23470,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299047,183103.00
02/24/2016 02:30,2,0.000,ALERT,212.16,300.87,59.986,1456299004,"201051344000917","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,323732.1,323732.1,23470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299049,183104.00
02/24/2016 02:30,2,0.000,ALERT,212.16,301.17,59.991,1456299004,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,328836.0,328836.0,23327,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299051,183105.00
02/24/2016 02:30,2,0.000,ALERT,211.93,300.27,59.954,1456299004,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,320436.0,320436.0,23701,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299053,183106.00
02/24/2016 02:30,2,0.000,ALERT,211.25,300.57,59.970,1456299004,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,577610.4,577610.4,12346,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299054,183107.00
02/24/2016 02:30,2,0.000,ALERT,212.38,299.67,59.975,1456299004,"274151322000068","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,483320.2,483320.2,13241,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299056,183108.00
02/24/2016 02:30,2,0.000,ALERT,211.48,300.87,59.986,1456299004,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,317107.5,317107.5,23672,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299058,183109.00
02/24/2016 02:30,2,0.000,ALERT,212.61,304.18,59.991,1456299004,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,323201.5,323201.5,19085,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299060,183110.00
02/24/2016 02:30,2,0.000,ALERT,211.93,300.57,59.986,1456299004,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,323413.1,323413.1,23648,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299062,183111.00
02/24/2016 02:30,2,0.000,ALERT,211.93,301.77,59.996,1456299004,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,590156.8,590156.8,12376,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299064,183112.00
02/24/2016 02:30,2,0.000,ALERT,213.06,303.58,59.996,1456299004,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,311853.8,311853.8,19111,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299065,183113.00
02/24/2016 02:30,2,0.000,ALERT,211.93,301.17,60.007,1456299004,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,322131.9,322131.9,23529,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299067,183114.00
02/24/2016 02:30,2,0.000,ALERT,212.83,304.18,60.007,1456299004,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,328409.0,328409.0,18523,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299069,183115.00
02/24/2016 02:30,2,0.000,ALERT,213.06,303.58,59.970,1456299004,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,320308.5,320308.5,18790,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299071,183116.00
02/24/2016 02:30,2,0.000,ALERT,213.06,305.08,60.007,1456299004,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,329212.4,329212.4,18470,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299073,183117.00
02/24/2016 02:30,2,0.000,ALERT,212.83,304.48,60.002,1456299004,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,320992.4,320992.4,18915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299075,183118.00
02/24/2016 02:30,2,0.000,ALERT,213.06,304.18,60.002,1456299004,"201051344001158","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,316640.8,316640.8,19123,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299077,183119.00
02/24/2016 02:30,2,0.000,ALERT,213.51,305.08,60.007,1456299004,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,322071.9,322071.9,18587,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299078,183120.00
02/24/2016 02:30,2,0.000,ALERT,211.93,300.27,60.002,1456299004,"274151322000087","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,565325.8,565325.8,12422,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299080,183121.00
02/24/2016 02:45,2,0.000,ALERT,213.29,303.88,59.970,1456299904,"201051344000645","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,321104.7,321104.7,18735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299906,183122.00
02/24/2016 02:45,2,0.000,ALERT,211.93,300.87,59.965,1456299904,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,593036.9,593036.9,12398,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299907,183123.00
02/24/2016 02:45,2,0.000,ALERT,213.51,303.58,59.954,1456299904,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,312725.5,312725.5,19145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299909,183124.00
02/24/2016 02:45,2,0.000,ALERT,212.83,303.88,59.965,1456299904,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,313537.8,313537.8,19136,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299911,183125.00
02/24/2016 02:45,2,0.000,ALERT,211.70,301.47,59.954,1456299904,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,318929.7,318929.7,23667,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299913,183126.00
02/24/2016 02:45,2,0.000,ALERT,211.48,301.77,59.959,1456299904,"274151322000052","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,600698.0,600698.0,12607,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299915,183127.00
02/24/2016 02:45,2,0.000,ALERT,212.16,301.47,59.959,1456299904,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,323926.5,323926.5,23673,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299916,183128.00
02/24/2016 02:45,2,0.000,ALERT,211.93,301.47,59.970,1456299904,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,322859.3,322859.3,23451,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299918,183129.00
02/24/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1456299904,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,316397.5,316397.5,23653,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299920,183130.00
02/24/2016 02:45,2,0.000,ALERT,211.48,300.57,59.965,1456299904,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,326982.1,326982.1,23588,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299922,183131.00
02/24/2016 02:45,2,0.000,ALERT,211.93,300.57,59.970,1456299904,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,483384.3,483384.3,13067,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299924,183132.00
02/24/2016 02:45,2,0.000,ALERT,212.83,304.18,59.975,1456299904,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,327625.1,327625.1,19071,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299926,183133.00
02/24/2016 02:45,2,0.000,ALERT,211.70,301.47,59.975,1456299904,"201051344000890","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,324393.5,324393.5,23606,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299927,183134.00
02/24/2016 02:45,2,0.000,ALERT,212.16,301.17,60.018,1456299904,"201051344000438","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,326551.3,326551.3,23602,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299929,183135.00
02/24/2016 02:45,2,0.000,ALERT,212.16,300.27,59.975,1456299904,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,320407.5,320407.5,23757,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299931,183136.00
02/24/2016 02:45,2,0.000,ALERT,211.93,302.37,59.975,1456299904,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,594867.4,594867.4,12645,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299933,183137.00
02/24/2016 02:45,2,0.000,ALERT,212.38,301.17,59.975,1456299904,"274151322000076","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,632993.5,632993.5,12644,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299935,183138.00
02/24/2016 02:45,2,0.000,ALERT,212.83,305.08,59.981,1456299904,"201051344000868","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,312492.8,312492.8,18864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299937,183139.00
02/24/2016 02:45,2,0.000,ALERT,211.70,302.07,59.954,1456299904,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,626289.3,626289.3,12532,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299938,183140.00
02/24/2016 02:45,2,0.000,ALERT,212.83,304.18,59.986,1456299904,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,310693.5,310693.5,19147,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299940,183141.00
02/24/2016 02:45,2,0.000,ALERT,211.48,300.27,60.007,1456299904,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,324094.0,324094.0,23664,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299942,183142.00
02/24/2016 02:45,2,0.000,ALERT,212.61,304.18,59.933,1456299904,"201051344000458","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,321208.5,321208.5,19056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299944,183143.00
02/24/2016 02:45,2,0.000,ALERT,213.29,303.58,59.954,1456299904,"201051344000853","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,319427.6,319427.6,18684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299946,183144.00
02/24/2016 02:45,2,0.000,ALERT,212.16,300.87,59.981,1456299904,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,326360.0,326360.0,23472,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299947,183145.00
02/24/2016 02:45,2,0.000,ALERT,212.16,300.57,59.970,1456299904,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,323732.1,323732.1,23472,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299949,183146.00
02/24/2016 02:45,2,0.000,ALERT,212.16,301.17,59.970,1456299904,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,328836.0,328836.0,23329,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299951,183147.00
02/24/2016 02:45,2,0.000,ALERT,211.93,300.27,60.002,1456299904,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,320436.0,320436.0,23703,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299953,183148.00
02/24/2016 02:45,2,0.000,ALERT,211.48,301.17,59.981,1456299904,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,577610.4,577610.4,12348,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299955,183149.00
02/24/2016 02:45,2,0.000,ALERT,212.61,300.57,59.975,1456299904,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,483320.2,483320.2,13243,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299957,183150.00
02/24/2016 02:45,2,0.000,ALERT,211.70,301.17,59.986,1456299904,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,317107.5,317107.5,23674,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299958,183151.00
02/24/2016 02:45,2,0.000,ALERT,212.61,304.78,59.981,1456299904,"201051344000594","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,323201.5,323201.5,19087,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299960,183152.00
02/24/2016 02:45,2,0.000,ALERT,211.93,300.87,59.981,1456299904,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,323413.1,323413.1,23650,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299962,183153.00
02/24/2016 02:45,2,0.000,ALERT,211.70,301.77,59.981,1456299904,"274151322000054","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,590156.8,590156.8,12378,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299964,183154.00
02/24/2016 02:45,2,0.000,ALERT,213.06,303.28,59.991,1456299904,"201051344000867","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,311853.8,311853.8,19113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299966,183155.00
02/24/2016 02:45,2,0.000,ALERT,211.93,300.87,59.986,1456299904,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,322131.9,322131.9,23531,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299967,183156.00
02/24/2016 02:45,2,0.000,ALERT,212.61,303.58,59.981,1456299904,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,328409.0,328409.0,18525,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299969,183157.00
02/24/2016 02:45,2,0.000,ALERT,212.83,302.98,59.928,1456299904,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,320308.5,320308.5,18792,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299971,183158.00
02/24/2016 02:45,2,0.000,ALERT,212.83,304.18,59.981,1456299904,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,329212.4,329212.4,18472,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299973,183159.00
02/24/2016 02:45,2,0.000,ALERT,212.61,303.58,59.986,1456299904,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,320992.4,320992.4,18917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299975,183160.00
02/24/2016 02:45,2,0.000,ALERT,212.61,303.58,59.986,1456299904,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,316640.8,316640.8,19125,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299977,183161.00
02/24/2016 02:45,2,0.000,ALERT,213.29,304.48,59.986,1456299904,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,322071.9,322071.9,18589,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456299978,183162.00
02/24/2016 02:45,2,0.000,ALERT,211.70,299.97,59.981,1456299904,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,565325.8,565325.8,12424,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456299980,183163.00
02/24/2016 03:00,2,0.000,ALERT,213.29,304.18,59.975,1456300803,"201051344000645","219011344069620",0.00,3.00,0,290.35,305.98,0.0,0.0,0.000,321104.7,321104.7,18737,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300805,183164.00
02/24/2016 03:00,2,0.000,ALERT,211.93,300.87,59.981,1456300803,"274151322000085","219011344069620",0.00,3.30,0,287.35,304.18,0.0,0.0,0.000,593036.9,593036.9,12400,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300807,183165.00
02/24/2016 03:00,2,0.000,ALERT,213.29,303.28,59.965,1456300803,"201051344000633","219011344069620",0.00,2.50,0,288.55,305.38,0.0,0.0,0.000,312725.5,312725.5,19147,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300809,183166.00
02/24/2016 03:00,2,0.000,ALERT,212.83,303.28,59.981,1456300803,"201051344000469","219011344069620",0.00,2.00,0,289.15,305.68,0.0,0.0,0.000,313537.8,313537.8,19138,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300811,183167.00
02/24/2016 03:00,2,0.000,ALERT,211.48,300.27,59.959,1456300803,"201051344000646","219011344069620",0.00,2.50,0,287.35,302.68,0.0,0.0,0.000,318929.7,318929.7,23669,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300813,183168.00
02/24/2016 03:00,2,0.000,ALERT,211.70,301.47,59.944,1456300803,"274151322000052","219011344069620",0.00,3.30,0,287.35,304.48,0.0,0.0,0.000,600698.0,600698.0,12609,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300815,183169.00
02/24/2016 03:00,2,0.000,ALERT,211.93,300.57,59.996,1456300803,"201051344000585","219011344069620",0.00,3.00,0,287.35,302.98,0.0,0.0,0.000,323926.5,323926.5,23675,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300817,183170.00
02/24/2016 03:00,2,0.000,ALERT,211.70,300.87,59.928,1456300803,"201051344001230","219011344069620",0.00,3.00,0,287.95,302.68,0.0,0.0,0.000,322859.3,322859.3,23453,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300819,183171.00
02/24/2016 03:00,2,0.000,ALERT,212.16,301.77,59.965,1456300803,"201051344000582","219011344069620",0.00,2.00,0,288.55,303.28,0.0,0.0,0.000,316397.5,316397.5,23655,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300821,183172.00
02/24/2016 03:00,2,0.000,ALERT,211.25,300.57,59.965,1456300803,"201051344000955","219011344069620",0.00,2.50,0,287.95,302.68,0.0,0.0,0.000,326982.1,326982.1,23590,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300822,183173.00
02/24/2016 03:00,2,0.000,ALERT,211.93,300.87,59.949,1456300803,"274151322000094","219011344069620",0.00,3.00,0,286.74,303.58,0.0,0.0,0.000,483384.3,483384.3,13069,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300824,183174.00
02/24/2016 03:00,2,0.000,ALERT,212.83,304.48,59.959,1456300803,"201051344000579","219011344069620",0.00,3.00,0,290.95,306.58,0.0,0.0,0.000,327625.1,327625.1,19073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300826,183175.00
02/24/2016 03:00,2,0.000,ALERT,211.48,300.87,59.965,1456300803,"201051344000890","219011344069620",0.00,3.30,0,288.25,303.88,0.0,0.0,0.000,324393.5,324393.5,23608,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300828,183176.00
02/24/2016 03:00,2,0.000,ALERT,211.70,300.27,59.959,1456300803,"201051344000438","219011344069620",0.00,2.50,0,287.95,302.98,0.0,0.0,0.000,326551.3,326551.3,23604,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300830,183177.00
02/24/2016 03:00,2,0.000,ALERT,211.93,299.97,59.991,1456300803,"201051344000417","219011344069620",0.00,3.00,0,287.35,302.37,0.0,0.0,0.000,320407.5,320407.5,23759,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300832,183178.00
02/24/2016 03:00,2,0.000,ALERT,211.93,302.07,59.949,1456300803,"274151322000083","219011344069620",0.00,3.30,0,287.65,304.48,0.0,0.0,0.000,594867.4,594867.4,12647,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300833,183179.00
02/24/2016 03:00,2,0.000,ALERT,212.38,301.47,59.954,1456300803,"274151322000076","219011344069620",0.00,3.30,0,287.35,304.48,0.0,0.0,0.000,632993.5,632993.5,12646,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300835,183180.00
02/24/2016 03:00,2,0.000,ALERT,212.83,304.48,59.959,1456300803,"201051344000868","219011344069620",0.00,2.50,0,290.95,306.58,0.0,0.0,0.000,312492.8,312492.8,18866,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300837,183181.00
02/24/2016 03:00,2,0.000,ALERT,211.93,302.37,59.959,1456300803,"274151322000095","219011344069620",0.00,3.00,0,288.25,305.38,0.0,0.0,0.000,626289.3,626289.3,12534,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300839,183182.00
02/24/2016 03:00,2,0.000,ALERT,212.61,303.88,59.959,1456300803,"201051344000988","219011344069620",0.00,3.00,0,287.95,305.68,0.0,0.0,0.000,310693.5,310693.5,19149,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300841,183183.00
02/24/2016 03:00,2,0.000,ALERT,211.48,299.97,59.965,1456300803,"201051344001025","219011344069620",0.00,2.00,0,287.35,303.28,0.0,0.0,0.000,324094.0,324094.0,23666,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300843,183184.00
02/24/2016 03:00,2,0.000,ALERT,212.83,304.18,59.975,1456300803,"201051344000458","219011344069620",0.00,3.70,0,290.35,306.58,0.0,0.0,0.000,321208.5,321208.5,19058,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300844,183185.00
02/24/2016 03:00,2,0.000,ALERT,213.51,303.88,59.954,1456300803,"201051344000853","219011344069620",0.00,2.50,0,290.05,305.98,0.0,0.0,0.000,319427.6,319427.6,18686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300846,183186.00
02/24/2016 03:00,2,0.000,ALERT,212.16,300.57,59.938,1456300803,"201051344000685","219011344069620",0.00,3.00,0,287.65,302.68,0.0,0.0,0.000,326360.0,326360.0,23474,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300848,183187.00
02/24/2016 03:00,2,0.000,ALERT,212.16,300.57,59.954,1456300803,"201051344000917","219011344069620",0.00,3.70,0,286.44,302.07,0.0,0.0,0.000,323732.1,323732.1,23474,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300850,183188.00
02/24/2016 03:00,2,0.000,ALERT,211.93,300.87,59.907,1456300803,"201051344001145","219011344069620",0.00,2.50,0,288.25,303.28,0.0,0.0,0.000,328836.0,328836.0,23331,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300852,183189.00
02/24/2016 03:00,2,0.000,ALERT,211.93,299.97,59.922,1456300803,"201051344000651","219011344069620",0.00,1.50,0,287.05,302.37,0.0,0.0,0.000,320436.0,320436.0,23705,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300853,183190.00
02/24/2016 03:00,2,0.000,ALERT,211.48,300.57,59.944,1456300803,"274151322000088","219011344069620",0.00,3.70,0,287.05,303.88,0.0,0.0,0.000,577610.4,577610.4,12350,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300855,183191.00
02/24/2016 03:00,2,0.000,ALERT,212.61,300.57,59.928,1456300803,"274151322000068","219011344069620",0.00,4.00,0,286.74,303.28,0.0,0.0,0.000,483320.2,483320.2,13245,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300857,183192.00
02/24/2016 03:00,2,0.000,ALERT,211.48,300.87,59.965,1456300803,"201051344001135","219011344069620",0.00,2.50,0,287.95,303.28,0.0,0.0,0.000,317107.5,317107.5,23676,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300859,183193.00
02/24/2016 03:00,2,0.000,ALERT,212.61,305.08,59.954,1456300803,"201051344000594","219011344069620",0.00,2.50,0,290.05,306.28,0.0,0.0,0.000,323201.5,323201.5,19089,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300861,183194.00
02/24/2016 03:00,2,0.000,ALERT,211.70,300.27,59.975,1456300803,"201051344001203","219011344069620",0.00,2.50,0,287.65,304.18,0.0,0.0,0.000,323413.1,323413.1,23652,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300863,183195.00
02/24/2016 03:00,2,0.000,ALERT,211.70,301.77,59.954,1456300803,"274151322000054","219011344069620",0.00,4.00,0,287.35,304.18,0.0,0.0,0.000,590156.8,590156.8,12380,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300864,183196.00
02/24/2016 03:00,2,0.000,ALERT,213.29,303.88,59.959,1456300803,"201051344000867","219011344069620",0.00,3.30,0,289.75,306.28,0.0,0.0,0.000,311853.8,311853.8,19115,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300866,183197.00
02/24/2016 03:00,2,0.000,ALERT,211.93,300.87,59.944,1456300803,"201051344001093","219011344069620",0.00,3.70,0,287.65,302.37,0.0,0.0,0.000,322131.9,322131.9,23533,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300868,183198.00
02/24/2016 03:00,2,0.000,ALERT,212.83,304.48,59.954,1456300803,"201051344000900","219011344069620",0.00,2.50,0,289.75,305.68,0.0,0.0,0.000,328409.0,328409.0,18527,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300870,183199.00
02/24/2016 03:00,2,0.000,ALERT,213.29,303.88,59.986,1456300803,"201051344000648","219011344069620",0.00,1.50,0,289.75,305.68,0.0,0.0,0.000,320308.5,320308.5,18794,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300872,183200.00
02/24/2016 03:00,2,0.000,ALERT,213.06,304.78,59.986,1456300803,"201051344000569","219011344069620",0.00,2.50,0,290.95,306.88,0.0,0.0,0.000,329212.4,329212.4,18474,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300874,183201.00
02/24/2016 03:00,2,0.000,ALERT,212.83,304.18,59.959,1456300803,"201051344000983","219011344069620",0.00,3.00,0,290.65,306.28,0.0,0.0,0.000,320992.4,320992.4,18919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300876,183202.00
02/24/2016 03:00,2,0.000,ALERT,213.06,304.18,59.959,1456300803,"201051344001158","219011344069620",0.00,2.00,0,289.75,305.38,0.0,0.0,0.000,316640.8,316640.8,19127,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300877,183203.00
02/24/2016 03:00,2,0.000,ALERT,213.51,304.78,60.007,1456300803,"201051344000576","219011344069620",0.00,3.00,0,290.35,305.98,0.0,0.0,0.000,322071.9,322071.9,18591,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456300879,183204.00
02/24/2016 03:00,2,0.000,ALERT,211.93,300.57,59.954,1456300803,"274151322000087","219011344069620",0.00,4.00,0,286.14,302.98,0.0,0.0,0.000,565325.8,565325.8,12426,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456300881,183205.00
02/24/2016 03:15,2,0.000,ALERT,213.06,303.58,59.981,1456301703,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,321104.7,321104.7,18739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301705,183206.00
02/24/2016 03:15,2,0.000,ALERT,211.93,300.87,60.023,1456301703,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,593036.9,593036.9,12402,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301707,183207.00
02/24/2016 03:15,2,0.000,ALERT,213.51,303.58,59.991,1456301703,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,312725.5,312725.5,19149,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301709,183208.00
02/24/2016 03:15,2,0.000,ALERT,212.83,303.58,59.986,1456301703,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,313537.8,313537.8,19140,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301711,183209.00
02/24/2016 03:15,2,0.000,ALERT,211.93,301.47,59.986,1456301703,"201051344000646","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,318929.7,318929.7,23671,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301712,183210.00
02/24/2016 03:15,2,0.000,ALERT,211.48,300.87,59.981,1456301703,"274151322000052","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,600698.0,600698.0,12611,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456301714,183211.00
02/24/2016 03:15,2,0.000,ALERT,212.16,301.47,59.991,1456301703,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,323926.5,323926.5,23677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301716,183212.00
02/24/2016 03:15,2,0.000,ALERT,211.93,301.47,59.986,1456301703,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,322859.3,322859.3,23455,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456301718,183213.00
02/24/2016 03:15,2,0.000,ALERT,212.38,301.77,59.981,1456301703,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,316397.5,316397.5,23657,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301720,183214.00
02/24/2016 03:15,2,0.000,ALERT,211.48,301.17,59.991,1456301703,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,326982.1,326982.1,23592,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301721,183215.00
02/24/2016 03:15,2,0.000,ALERT,211.48,300.27,59.991,1456301703,"274151322000094","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,483384.3,483384.3,13071,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301723,183216.00
02/24/2016 03:15,2,0.000,ALERT,212.61,304.18,60.034,1456301703,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,327625.1,327625.1,19075,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456301725,183217.00
02/24/2016 03:15,2,0.000,ALERT,211.70,301.47,60.007,1456301703,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,324393.5,324393.5,23610,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301727,183218.00
02/24/2016 03:15,2,0.000,ALERT,211.93,300.87,59.965,1456301703,"201051344000438","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,326551.3,326551.3,23606,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301729,183219.00
02/24/2016 03:15,2,0.000,ALERT,212.16,300.27,59.991,1456301703,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,320407.5,320407.5,23761,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301730,183220.00
02/24/2016 03:15,2,0.000,ALERT,211.93,301.77,59.975,1456301703,"274151322000083","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,594867.4,594867.4,12649,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301732,183221.00
02/24/2016 03:15,2,0.000,ALERT,212.38,300.57,59.981,1456301703,"274151322000076","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,632993.5,632993.5,12648,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301734,183222.00
02/24/2016 03:15,2,0.000,ALERT,212.61,303.58,59.986,1456301703,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,312492.8,312492.8,18868,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301736,183223.00
02/24/2016 03:15,2,0.000,ALERT,211.93,302.37,60.007,1456301703,"274151322000095","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,626289.3,626289.3,12536,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301738,183224.00
02/24/2016 03:15,2,0.000,ALERT,212.61,303.28,59.981,1456301703,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,310693.5,310693.5,19151,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301740,183225.00
02/24/2016 03:15,2,0.000,ALERT,211.70,300.27,59.986,1456301703,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,324094.0,324094.0,23668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301741,183226.00
02/24/2016 03:15,2,0.000,ALERT,212.61,303.58,59.981,1456301703,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,321208.5,321208.5,19060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301743,183227.00
02/24/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1456301703,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,319427.6,319427.6,18688,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301745,183228.00
02/24/2016 03:15,2,0.000,ALERT,212.38,301.47,60.028,1456301703,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,326360.0,326360.0,23476,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301747,183229.00
02/24/2016 03:15,2,0.000,ALERT,212.38,301.17,59.986,1456301703,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,323732.1,323732.1,23476,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456301749,183230.00
02/24/2016 03:15,2,0.000,ALERT,212.16,301.77,59.991,1456301703,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,328836.0,328836.0,23333,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301750,183231.00
02/24/2016 03:15,2,0.000,ALERT,212.16,300.87,60.007,1456301703,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,320436.0,320436.0,23707,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301752,183232.00
02/24/2016 03:15,2,0.000,ALERT,211.48,301.17,59.991,1456301703,"274151322000088","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,577610.4,577610.4,12352,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301754,183233.00
02/24/2016 03:15,2,0.000,ALERT,212.61,300.87,59.981,1456301703,"274151322000068","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,483320.2,483320.2,13247,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301756,183234.00
02/24/2016 03:15,2,0.000,ALERT,211.70,301.17,59.981,1456301703,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,317107.5,317107.5,23678,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301758,183235.00
02/24/2016 03:15,2,0.000,ALERT,212.38,304.18,60.034,1456301703,"201051344000594","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,323201.5,323201.5,19091,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301759,183236.00
02/24/2016 03:15,2,0.000,ALERT,211.93,300.87,59.996,1456301703,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,323413.1,323413.1,23654,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301761,183237.00
02/24/2016 03:15,2,0.000,ALERT,211.70,301.77,59.996,1456301703,"274151322000054","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,590156.8,590156.8,12382,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456301763,183238.00
02/24/2016 03:15,2,0.000,ALERT,213.06,303.58,59.970,1456301703,"201051344000867","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,311853.8,311853.8,19117,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301765,183239.00
