ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 03:15,2,0.000,ALERT,211.93,301.17,59.996,1456301703,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,322131.9,322131.9,23535,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456301766,183240.00
02/24/2016 03:15,2,0.000,ALERT,212.38,303.58,59.996,1456301703,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,328409.0,328409.0,18529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301768,183241.00
02/24/2016 03:15,2,0.000,ALERT,212.83,302.68,60.034,1456301703,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,320308.5,320308.5,18796,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301770,183242.00
02/24/2016 03:15,2,0.000,ALERT,212.61,303.58,60.007,1456301703,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,329212.4,329212.4,18476,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301772,183243.00
02/24/2016 03:15,2,0.000,ALERT,212.61,303.58,60.044,1456301703,"201051344000983","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,320992.4,320992.4,18921,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456301774,183244.00
02/24/2016 03:15,2,0.000,ALERT,212.83,303.58,60.007,1456301703,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,316640.8,316640.8,19129,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456301776,183245.00
02/24/2016 03:15,2,0.000,ALERT,213.06,304.18,60.002,1456301703,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,322071.9,322071.9,18593,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456301778,183246.00
02/24/2016 03:15,2,0.000,ALERT,211.93,300.87,59.991,1456301703,"274151322000087","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,565325.8,565325.8,12428,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456301779,183247.00
02/24/2016 03:30,2,0.000,ALERT,213.51,304.18,59.991,1456302603,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,321104.7,321104.7,18741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302605,183248.00
02/24/2016 03:30,2,0.000,ALERT,211.70,300.87,59.959,1456302603,"274151322000085","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,593036.9,593036.9,12404,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302607,183249.00
02/24/2016 03:30,2,0.000,ALERT,213.51,303.88,59.959,1456302603,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,312725.5,312725.5,19151,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302609,183250.00
02/24/2016 03:30,2,0.000,ALERT,213.06,304.18,59.959,1456302603,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,313537.8,313537.8,19142,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302610,183251.00
02/24/2016 03:30,2,0.000,ALERT,211.70,301.17,59.986,1456302603,"201051344000646","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,318929.7,318929.7,23673,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302612,183252.00
02/24/2016 03:30,2,0.000,ALERT,211.48,301.47,59.970,1456302603,"274151322000052","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,600698.0,600698.0,12613,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302614,183253.00
02/24/2016 03:30,2,0.000,ALERT,211.93,301.17,60.034,1456302603,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,323926.5,323926.5,23679,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302616,183254.00
02/24/2016 03:30,2,0.000,ALERT,211.70,301.47,59.965,1456302603,"201051344001230","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,322859.3,322859.3,23457,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302618,183255.00
02/24/2016 03:30,2,0.000,ALERT,212.38,301.77,59.981,1456302603,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,316397.5,316397.5,23659,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302620,183256.00
02/24/2016 03:30,2,0.000,ALERT,211.48,301.17,59.959,1456302603,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,326982.1,326982.1,23594,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302622,183257.00
02/24/2016 03:30,2,0.000,ALERT,211.93,300.57,59.975,1456302603,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,483384.3,483384.3,13073,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302623,183258.00
02/24/2016 03:30,2,0.000,ALERT,212.83,304.48,59.928,1456302603,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,327625.1,327625.1,19077,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302625,183259.00
02/24/2016 03:30,2,0.000,ALERT,211.70,301.47,59.975,1456302603,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,324393.5,324393.5,23612,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302627,183260.00
02/24/2016 03:30,2,0.000,ALERT,211.93,301.17,59.944,1456302603,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,326551.3,326551.3,23608,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302629,183261.00
02/24/2016 03:30,2,0.000,ALERT,212.16,300.57,59.996,1456302603,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,320407.5,320407.5,23763,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302631,183262.00
02/24/2016 03:30,2,0.000,ALERT,211.93,301.77,59.970,1456302603,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,594867.4,594867.4,12651,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302632,183263.00
02/24/2016 03:30,2,0.000,ALERT,212.38,300.87,59.965,1456302603,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,632993.5,632993.5,12650,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302634,183264.00
02/24/2016 03:30,2,0.000,ALERT,212.83,304.48,59.954,1456302603,"201051344000868","219011344069620",0.00,2.50,0,301.47,306.88,0.0,0.0,0.000,312492.8,312492.8,18870,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302636,183265.00
02/24/2016 03:30,2,0.000,ALERT,211.93,302.07,59.970,1456302603,"274151322000095","219011344069620",0.00,2.50,0,300.57,303.58,0.0,0.0,0.000,626289.3,626289.3,12538,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302638,183266.00
02/24/2016 03:30,2,0.000,ALERT,212.61,303.58,59.981,1456302603,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,310693.5,310693.5,19153,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302640,183267.00
02/24/2016 03:30,2,0.000,ALERT,211.70,300.27,59.970,1456302603,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,324094.0,324094.0,23670,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302642,183268.00
02/24/2016 03:30,2,0.000,ALERT,212.83,304.18,59.981,1456302603,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.88,0.0,0.0,0.000,321208.5,321208.5,19062,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302643,183269.00
02/24/2016 03:30,2,0.000,ALERT,213.51,303.88,59.981,1456302603,"201051344000853","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,319427.6,319427.6,18690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302645,183270.00
02/24/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1456302603,"201051344000685","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,326360.0,326360.0,23478,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302647,183271.00
02/24/2016 03:30,2,0.000,ALERT,212.16,300.87,60.012,1456302603,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,323732.1,323732.1,23478,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302649,183272.00
02/24/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1456302603,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,328836.0,328836.0,23335,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302651,183273.00
02/24/2016 03:30,2,0.000,ALERT,211.93,300.57,59.991,1456302603,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,320436.0,320436.0,23709,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302652,183274.00
02/24/2016 03:30,2,0.000,ALERT,211.48,301.17,59.975,1456302603,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,577610.4,577610.4,12354,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302654,183275.00
02/24/2016 03:30,2,0.000,ALERT,212.61,300.27,59.970,1456302603,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,483320.2,483320.2,13249,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302656,183276.00
02/24/2016 03:30,2,0.000,ALERT,211.48,301.17,59.986,1456302603,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,317107.5,317107.5,23680,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302658,183277.00
02/24/2016 03:30,2,0.000,ALERT,212.61,304.48,60.002,1456302603,"201051344000594","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,323201.5,323201.5,19093,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302660,183278.00
02/24/2016 03:30,2,0.000,ALERT,211.93,300.57,59.981,1456302603,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,323413.1,323413.1,23656,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302661,183279.00
02/24/2016 03:30,2,0.000,ALERT,211.48,301.17,59.959,1456302603,"274151322000054","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,590156.8,590156.8,12384,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302663,183280.00
02/24/2016 03:30,2,0.000,ALERT,213.29,303.58,60.023,1456302603,"201051344000867","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,311853.8,311853.8,19119,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302665,183281.00
02/24/2016 03:30,2,0.000,ALERT,211.93,301.17,59.981,1456302603,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,322131.9,322131.9,23537,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302667,183282.00
02/24/2016 03:30,2,0.000,ALERT,212.83,303.88,59.996,1456302603,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,328409.0,328409.0,18531,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302669,183283.00
02/24/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1456302603,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,320308.5,320308.5,18798,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302670,183284.00
02/24/2016 03:30,2,0.000,ALERT,213.06,304.18,60.012,1456302603,"201051344000569","219011344069620",0.00,2.50,0,301.77,306.88,0.0,0.0,0.000,329212.4,329212.4,18478,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302672,183285.00
02/24/2016 03:30,2,0.000,ALERT,212.83,304.18,59.986,1456302603,"201051344000983","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,320992.4,320992.4,18923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302674,183286.00
02/24/2016 03:30,2,0.000,ALERT,213.06,303.88,59.991,1456302603,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,316640.8,316640.8,19131,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302676,183287.00
02/24/2016 03:30,2,0.000,ALERT,213.29,304.48,59.981,1456302603,"201051344000576","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,322071.9,322071.9,18595,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456302678,183288.00
02/24/2016 03:30,2,0.000,ALERT,211.93,300.27,59.986,1456302603,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,565325.8,565325.8,12430,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456302680,183289.00
02/24/2016 03:45,2,0.000,ALERT,213.51,304.18,60.012,1456303503,"201051344000645","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,321104.7,321104.7,18743,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303505,183290.00
02/24/2016 03:45,2,0.000,ALERT,212.16,301.17,59.975,1456303503,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,593036.9,593036.9,12406,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303507,183291.00
02/24/2016 03:45,2,0.000,ALERT,213.74,303.58,59.986,1456303503,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,312725.5,312725.5,19153,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303509,183292.00
02/24/2016 03:45,2,0.000,ALERT,213.29,304.18,59.991,1456303503,"201051344000469","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,313537.8,313537.8,19144,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303510,183293.00
02/24/2016 03:45,2,0.000,ALERT,211.93,301.47,59.981,1456303503,"201051344000646","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,318929.7,318929.7,23675,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303512,183294.00
02/24/2016 03:45,2,0.000,ALERT,211.70,302.07,59.938,1456303503,"274151322000052","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,600698.0,600698.0,12615,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303514,183295.00
02/24/2016 03:45,2,0.000,ALERT,212.38,301.77,59.981,1456303503,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,323926.5,323926.5,23681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456303516,183296.00
02/24/2016 03:45,2,0.000,ALERT,211.93,301.77,59.970,1456303503,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,322859.3,322859.3,23459,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303518,183297.00
02/24/2016 03:45,2,0.000,ALERT,212.61,302.37,59.981,1456303503,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,316397.5,316397.5,23661,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456303520,183298.00
02/24/2016 03:45,2,0.000,ALERT,211.70,301.17,59.996,1456303503,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,326982.1,326982.1,23596,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303521,183299.00
02/24/2016 03:45,2,0.000,ALERT,212.16,300.87,59.970,1456303503,"274151322000094","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,483384.3,483384.3,13075,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303523,183300.00
02/24/2016 03:45,2,0.000,ALERT,213.29,305.08,59.986,1456303503,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,327625.1,327625.1,19079,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303525,183301.00
02/24/2016 03:45,2,0.000,ALERT,211.93,301.47,60.023,1456303503,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,324393.5,324393.5,23614,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303527,183302.00
02/24/2016 03:45,2,0.000,ALERT,212.16,300.87,59.981,1456303503,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,326551.3,326551.3,23610,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456303529,183303.00
02/24/2016 03:45,2,0.000,ALERT,212.16,300.57,60.007,1456303503,"201051344000417","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,320407.5,320407.5,23765,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456303530,183304.00
02/24/2016 03:45,2,0.000,ALERT,212.16,301.17,59.965,1456303503,"274151322000083","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,594867.4,594867.4,12653,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303532,183305.00
02/24/2016 03:45,2,0.000,ALERT,212.61,301.17,59.986,1456303503,"274151322000076","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,632993.5,632993.5,12652,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303534,183306.00
02/24/2016 03:45,2,0.000,ALERT,213.06,304.78,60.007,1456303503,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,312492.8,312492.8,18872,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303536,183307.00
02/24/2016 03:45,2,0.000,ALERT,211.93,302.68,59.991,1456303503,"274151322000095","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,626289.3,626289.3,12540,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303538,183308.00
02/24/2016 03:45,2,0.000,ALERT,212.83,303.88,60.002,1456303503,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,310693.5,310693.5,19155,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456303539,183309.00
02/24/2016 03:45,2,0.000,ALERT,211.70,300.27,59.959,1456303503,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,324094.0,324094.0,23672,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303541,183310.00
02/24/2016 03:45,2,0.000,ALERT,212.83,304.18,59.965,1456303503,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.88,0.0,0.0,0.000,321208.5,321208.5,19064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303543,183311.00
02/24/2016 03:45,2,0.000,ALERT,213.51,303.88,59.959,1456303503,"201051344000853","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,319427.6,319427.6,18692,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303545,183312.00
02/24/2016 03:45,2,0.000,ALERT,212.38,301.47,59.959,1456303503,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,326360.0,326360.0,23480,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303547,183313.00
02/24/2016 03:45,2,0.000,ALERT,212.38,300.87,59.965,1456303503,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,323732.1,323732.1,23480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303548,183314.00
02/24/2016 03:45,2,0.000,ALERT,212.38,301.47,59.965,1456303503,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,328836.0,328836.0,23337,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456303550,183315.00
02/24/2016 03:45,2,0.000,ALERT,212.38,300.87,59.944,1456303503,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,320436.0,320436.0,23711,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456303552,183316.00
02/24/2016 03:45,2,0.000,ALERT,211.48,301.77,59.986,1456303503,"274151322000088","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,577610.4,577610.4,12356,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303554,183317.00
02/24/2016 03:45,2,0.000,ALERT,212.38,300.87,59.959,1456303503,"274151322000068","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,483320.2,483320.2,13251,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303556,183318.00
02/24/2016 03:45,2,0.000,ALERT,211.48,300.87,59.959,1456303503,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,317107.5,317107.5,23682,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303557,183319.00
02/24/2016 03:45,2,0.000,ALERT,212.61,304.18,59.965,1456303503,"201051344000594","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,323201.5,323201.5,19095,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303559,183320.00
02/24/2016 03:45,2,0.000,ALERT,211.93,300.87,59.959,1456303503,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,323413.1,323413.1,23658,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303561,183321.00
02/24/2016 03:45,2,0.000,ALERT,211.70,301.17,59.965,1456303503,"274151322000054","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,590156.8,590156.8,12386,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303563,183322.00
02/24/2016 03:45,2,0.000,ALERT,213.06,303.28,59.938,1456303503,"201051344000867","219011344069620",0.00,3.30,0,300.57,306.28,0.0,0.0,0.000,311853.8,311853.8,19121,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456303565,183323.00
02/24/2016 03:45,2,0.000,ALERT,212.16,301.47,59.912,1456303503,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,322131.9,322131.9,23539,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303567,183324.00
02/24/2016 03:45,2,0.000,ALERT,212.83,303.88,59.970,1456303503,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,328409.0,328409.0,18533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303568,183325.00
02/24/2016 03:45,2,0.000,ALERT,213.06,303.28,59.912,1456303503,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,320308.5,320308.5,18800,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303570,183326.00
02/24/2016 03:45,2,0.000,ALERT,213.06,304.48,59.949,1456303503,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,329212.4,329212.4,18480,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303572,183327.00
02/24/2016 03:45,2,0.000,ALERT,212.83,303.88,59.917,1456303503,"201051344000983","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,320992.4,320992.4,18925,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303574,183328.00
02/24/2016 03:45,2,0.000,ALERT,213.06,303.58,59.954,1456303503,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,316640.8,316640.8,19133,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303576,183329.00
02/24/2016 03:45,2,0.000,ALERT,213.29,303.58,59.933,1456303503,"201051344000576","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,322071.9,322071.9,18597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303578,183330.00
02/24/2016 03:45,2,0.000,ALERT,211.70,300.57,59.954,1456303503,"274151322000087","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,565325.8,565325.8,12432,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456303580,183331.00
02/24/2016 04:00,2,0.000,ALERT,213.74,304.48,59.991,1456304403,"201051344000645","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,321104.7,321104.7,18745,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456304405,183332.00
02/24/2016 04:00,2,0.000,ALERT,212.38,301.77,59.986,1456304403,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,593036.9,593036.9,12408,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304407,183333.00
02/24/2016 04:00,2,0.000,ALERT,213.74,303.88,59.986,1456304403,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,312725.5,312725.5,19155,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304409,183334.00
02/24/2016 04:00,2,0.000,ALERT,213.29,304.18,60.007,1456304403,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,313537.8,313537.8,19146,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304411,183335.00
02/24/2016 04:00,2,0.000,ALERT,211.70,300.27,59.981,1456304403,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,318929.7,318929.7,23677,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304413,183336.00
02/24/2016 04:00,2,0.000,ALERT,211.93,301.17,59.975,1456304403,"274151322000052","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,600698.0,600698.0,12617,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304415,183337.00
02/24/2016 04:00,2,0.000,ALERT,211.93,300.87,59.986,1456304403,"201051344000585","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,323926.5,323926.5,23683,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304417,183338.00
02/24/2016 04:00,2,0.000,ALERT,211.93,300.87,60.007,1456304403,"201051344001230","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,322859.3,322859.3,23461,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304419,183339.00
02/24/2016 04:00,2,0.000,ALERT,212.38,301.47,59.981,1456304403,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,316397.5,316397.5,23663,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304421,183340.00
02/24/2016 04:00,2,0.000,ALERT,211.70,300.87,59.996,1456304403,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,326982.1,326982.1,23598,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304423,183341.00
02/24/2016 04:00,2,0.000,ALERT,212.16,301.77,59.986,1456304403,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,483384.3,483384.3,13077,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304424,183342.00
02/24/2016 04:00,2,0.000,ALERT,213.06,304.78,59.981,1456304403,"201051344000579","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,327625.1,327625.1,19081,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304426,183343.00
02/24/2016 04:00,2,0.000,ALERT,211.93,301.17,60.012,1456304403,"201051344000890","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,324393.5,324393.5,23616,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456304428,183344.00
02/24/2016 04:00,2,0.000,ALERT,211.70,300.27,59.986,1456304403,"201051344000438","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,326551.3,326551.3,23612,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304430,183345.00
02/24/2016 04:00,2,0.000,ALERT,212.38,300.57,59.991,1456304403,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,320407.5,320407.5,23767,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304432,183346.00
02/24/2016 04:00,2,0.000,ALERT,212.61,302.68,59.991,1456304403,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,594867.4,594867.4,12655,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304433,183347.00
02/24/2016 04:00,2,0.000,ALERT,212.83,302.68,59.981,1456304403,"274151322000076","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,632993.5,632993.5,12654,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304435,183348.00
02/24/2016 04:00,2,0.000,ALERT,213.29,305.38,60.023,1456304403,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,312492.8,312492.8,18874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456304437,183349.00
02/24/2016 04:00,2,0.000,ALERT,212.38,302.68,60.007,1456304403,"274151322000095","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,626289.3,626289.3,12542,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456304439,183350.00
02/24/2016 04:00,2,0.000,ALERT,213.06,304.18,59.986,1456304403,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,310693.5,310693.5,19157,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456304441,183351.00
02/24/2016 04:00,2,0.000,ALERT,211.93,300.57,59.981,1456304403,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,324094.0,324094.0,23674,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304443,183352.00
02/24/2016 04:00,2,0.000,ALERT,213.06,304.48,59.975,1456304403,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,321208.5,321208.5,19066,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304444,183353.00
02/24/2016 04:00,2,0.000,ALERT,213.74,304.18,60.034,1456304403,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,319427.6,319427.6,18694,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456304446,183354.00
02/24/2016 04:00,2,0.000,ALERT,212.61,301.17,60.028,1456304403,"201051344000685","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,326360.0,326360.0,23482,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304448,183355.00
02/24/2016 04:00,2,0.000,ALERT,212.38,300.57,60.002,1456304403,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,323732.1,323732.1,23482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456304450,183356.00
02/24/2016 04:00,2,0.000,ALERT,212.38,301.47,59.981,1456304403,"201051344001145","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,328836.0,328836.0,23339,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304452,183357.00
02/24/2016 04:00,2,0.000,ALERT,212.38,300.27,59.986,1456304403,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,320436.0,320436.0,23713,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304453,183358.00
02/24/2016 04:00,2,0.000,ALERT,212.16,301.47,59.986,1456304403,"274151322000088","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,577610.4,577610.4,12358,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304455,183359.00
02/24/2016 04:00,2,0.000,ALERT,213.06,301.17,59.975,1456304403,"274151322000068","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,483320.2,483320.2,13253,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304457,183360.00
02/24/2016 04:00,2,0.000,ALERT,211.93,301.17,59.986,1456304403,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,317107.5,317107.5,23684,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456304459,183361.00
02/24/2016 04:00,2,0.000,ALERT,212.83,304.78,59.954,1456304403,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,323201.5,323201.5,19097,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304461,183362.00
02/24/2016 04:00,2,0.000,ALERT,212.16,300.27,59.975,1456304403,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,323413.1,323413.1,23660,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304462,183363.00
02/24/2016 04:00,2,0.000,ALERT,212.16,302.37,59.981,1456304403,"274151322000054","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,590156.8,590156.8,12388,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304464,183364.00
02/24/2016 04:00,2,0.000,ALERT,213.51,303.88,59.954,1456304403,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,311853.8,311853.8,19123,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304466,183365.00
02/24/2016 04:00,2,0.000,ALERT,212.16,300.57,59.981,1456304403,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,322131.9,322131.9,23541,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456304468,183366.00
02/24/2016 04:00,2,0.000,ALERT,213.06,304.18,59.975,1456304403,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,328409.0,328409.0,18535,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304469,183367.00
02/24/2016 04:00,2,0.000,ALERT,213.29,303.58,59.986,1456304403,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,320308.5,320308.5,18802,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304471,183368.00
02/24/2016 04:00,2,0.000,ALERT,213.29,304.78,59.975,1456304403,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,329212.4,329212.4,18482,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304473,183369.00
02/24/2016 04:00,2,0.000,ALERT,213.06,304.48,59.986,1456304403,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,320992.4,320992.4,18927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456304475,183370.00
02/24/2016 04:00,2,0.000,ALERT,213.29,304.18,59.975,1456304403,"201051344001158","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,316640.8,316640.8,19135,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304477,183371.00
02/24/2016 04:00,2,0.000,ALERT,213.74,304.78,59.965,1456304403,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,322071.9,322071.9,18599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304479,183372.00
02/24/2016 04:00,2,0.000,ALERT,212.38,300.57,59.970,1456304403,"274151322000087","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,565325.8,565325.8,12434,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456304481,183373.00
02/24/2016 04:15,2,0.000,ALERT,213.51,304.18,60.002,1456305303,"201051344000645","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,321104.7,321104.7,18747,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305305,183374.00
02/24/2016 04:15,2,0.000,ALERT,212.38,301.77,59.986,1456305303,"274151322000085","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,593036.9,593036.9,12410,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305307,183375.00
02/24/2016 04:15,2,0.000,ALERT,213.74,304.18,59.975,1456305303,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,312725.5,312725.5,19157,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305309,183376.00
02/24/2016 04:15,2,0.000,ALERT,213.29,304.48,59.949,1456305303,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,313537.8,313537.8,19148,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305311,183377.00
02/24/2016 04:15,2,0.000,ALERT,211.93,301.17,59.975,1456305303,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,318929.7,318929.7,23679,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305313,183378.00
02/24/2016 04:15,2,0.000,ALERT,211.93,301.17,59.975,1456305303,"274151322000052","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,600698.0,600698.0,12619,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305315,183379.00
02/24/2016 04:15,2,0.000,ALERT,212.38,301.47,59.975,1456305303,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,323926.5,323926.5,23685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305316,183380.00
02/24/2016 04:15,2,0.000,ALERT,212.16,301.47,59.965,1456305303,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,322859.3,322859.3,23463,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305318,183381.00
02/24/2016 04:15,2,0.000,ALERT,212.61,301.77,59.944,1456305303,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,316397.5,316397.5,23665,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305320,183382.00
02/24/2016 04:15,2,0.000,ALERT,211.70,301.17,59.981,1456305303,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,326982.1,326982.1,23600,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305322,183383.00
02/24/2016 04:15,2,0.000,ALERT,212.38,300.57,59.959,1456305303,"274151322000094","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,483384.3,483384.3,13079,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305323,183384.00
