ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 04:15,2,0.000,ALERT,213.06,305.08,59.965,1456305303,"201051344000579","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,327625.1,327625.1,19083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305325,183385.00
02/24/2016 04:15,2,0.000,ALERT,212.16,301.77,59.970,1456305303,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,324393.5,324393.5,23618,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456305327,183386.00
02/24/2016 04:15,2,0.000,ALERT,212.38,300.87,59.965,1456305303,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,326551.3,326551.3,23614,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305329,183387.00
02/24/2016 04:15,2,0.000,ALERT,212.61,300.57,59.975,1456305303,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,320407.5,320407.5,23769,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305331,183388.00
02/24/2016 04:15,2,0.000,ALERT,212.38,301.77,59.965,1456305303,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,594867.4,594867.4,12657,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305332,183389.00
02/24/2016 04:15,2,0.000,ALERT,212.61,301.77,59.959,1456305303,"274151322000076","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,632993.5,632993.5,12656,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305334,183390.00
02/24/2016 04:15,2,0.000,ALERT,213.06,304.78,59.954,1456305303,"201051344000868","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,312492.8,312492.8,18876,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305337,183391.00
02/24/2016 04:15,2,0.000,ALERT,212.16,302.07,59.970,1456305303,"274151322000095","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,626289.3,626289.3,12544,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305338,183392.00
02/24/2016 04:15,2,0.000,ALERT,212.83,303.58,59.965,1456305303,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,310693.5,310693.5,19159,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305340,183393.00
02/24/2016 04:15,2,0.000,ALERT,211.93,299.97,59.975,1456305303,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,324094.0,324094.0,23676,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305342,183394.00
02/24/2016 04:15,2,0.000,ALERT,213.06,304.18,59.975,1456305303,"201051344000458","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,321208.5,321208.5,19068,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305344,183395.00
02/24/2016 04:15,2,0.000,ALERT,213.74,303.88,59.981,1456305303,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,319427.6,319427.6,18696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305346,183396.00
02/24/2016 04:15,2,0.000,ALERT,212.61,301.17,59.938,1456305303,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,326360.0,326360.0,23484,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305347,183397.00
02/24/2016 04:15,2,0.000,ALERT,212.38,300.57,59.933,1456305303,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,323732.1,323732.1,23484,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305349,183398.00
02/24/2016 04:15,2,0.000,ALERT,212.38,301.47,59.949,1456305303,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,328836.0,328836.0,23341,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305351,183399.00
02/24/2016 04:15,2,0.000,ALERT,212.16,300.57,59.986,1456305303,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,320436.0,320436.0,23715,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305353,183400.00
02/24/2016 04:15,2,0.000,ALERT,211.70,301.47,59.954,1456305303,"274151322000088","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,577610.4,577610.4,12360,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305355,183401.00
02/24/2016 04:15,2,0.000,ALERT,212.83,300.87,60.018,1456305303,"274151322000068","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,483320.2,483320.2,13255,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305356,183402.00
02/24/2016 04:15,2,0.000,ALERT,211.93,301.17,59.975,1456305303,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,317107.5,317107.5,23686,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305358,183403.00
02/24/2016 04:15,2,0.000,ALERT,212.61,304.78,59.981,1456305303,"201051344000594","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,323201.5,323201.5,19099,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305360,183404.00
02/24/2016 04:15,2,0.000,ALERT,212.16,300.87,59.975,1456305303,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,323413.1,323413.1,23662,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305362,183405.00
02/24/2016 04:15,2,0.000,ALERT,211.93,300.87,59.981,1456305303,"274151322000054","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,590156.8,590156.8,12390,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305364,183406.00
02/24/2016 04:15,2,0.000,ALERT,213.29,303.88,60.002,1456305303,"201051344000867","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,311853.8,311853.8,19125,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456305366,183407.00
02/24/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1456305303,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,322131.9,322131.9,23543,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305367,183408.00
02/24/2016 04:15,2,0.000,ALERT,213.06,304.18,59.981,1456305303,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,328409.0,328409.0,18537,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305369,183409.00
02/24/2016 04:15,2,0.000,ALERT,213.29,303.28,59.991,1456305303,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,320308.5,320308.5,18804,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305371,183410.00
02/24/2016 04:15,2,0.000,ALERT,213.06,304.78,60.028,1456305303,"201051344000569","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,329212.4,329212.4,18484,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456305373,183411.00
02/24/2016 04:15,2,0.000,ALERT,213.06,304.48,60.012,1456305303,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,320992.4,320992.4,18929,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305375,183412.00
02/24/2016 04:15,2,0.000,ALERT,213.06,304.18,59.981,1456305303,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,316640.8,316640.8,19137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305376,183413.00
02/24/2016 04:15,2,0.000,ALERT,213.51,304.18,59.986,1456305303,"201051344000576","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,322071.9,322071.9,18601,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305378,183414.00
02/24/2016 04:15,2,0.000,ALERT,212.16,299.97,59.975,1456305303,"274151322000087","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,565325.8,565325.8,12436,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456305380,183415.00
02/24/2016 04:30,2,0.000,ALERT,213.29,303.28,59.986,1456306204,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,321104.7,321104.7,18749,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306206,183416.00
02/24/2016 04:30,2,0.000,ALERT,212.16,301.17,59.975,1456306204,"274151322000085","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,593036.9,593036.9,12412,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306208,183417.00
02/24/2016 04:30,2,0.000,ALERT,213.29,302.98,59.981,1456306204,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.68,0.0,0.0,0.000,312725.5,312725.5,19159,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306209,183418.00
02/24/2016 04:30,2,0.000,ALERT,212.83,303.58,59.986,1456306204,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,313537.8,313537.8,19150,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306211,183419.00
02/24/2016 04:30,2,0.000,ALERT,211.48,300.87,60.028,1456306204,"201051344000646","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,318929.7,318929.7,23681,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306213,183420.00
02/24/2016 04:30,2,0.000,ALERT,211.70,301.47,59.975,1456306204,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,600698.0,600698.0,12621,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456306215,183421.00
02/24/2016 04:30,2,0.000,ALERT,211.70,301.17,59.981,1456306204,"201051344000585","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,323926.5,323926.5,23687,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306217,183422.00
02/24/2016 04:30,2,0.000,ALERT,211.70,301.17,59.986,1456306204,"201051344001230","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,322859.3,322859.3,23465,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306219,183423.00
02/24/2016 04:30,2,0.000,ALERT,212.16,301.47,59.986,1456306204,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,316397.5,316397.5,23667,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306221,183424.00
02/24/2016 04:30,2,0.000,ALERT,211.03,300.57,60.034,1456306204,"201051344000955","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,326982.1,326982.1,23602,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306223,183425.00
02/24/2016 04:30,2,0.000,ALERT,212.16,301.17,59.986,1456306204,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,483384.3,483384.3,13081,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306225,183426.00
02/24/2016 04:30,2,0.000,ALERT,212.83,304.18,60.002,1456306204,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,327625.1,327625.1,19085,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456306226,183427.00
02/24/2016 04:30,2,0.000,ALERT,211.48,301.17,59.996,1456306204,"201051344000890","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,324393.5,324393.5,23620,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306228,183428.00
02/24/2016 04:30,2,0.000,ALERT,211.70,300.87,60.012,1456306204,"201051344000438","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,326551.3,326551.3,23616,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306230,183429.00
02/24/2016 04:30,2,0.000,ALERT,211.93,300.57,59.981,1456306204,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,320407.5,320407.5,23771,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456306232,183430.00
02/24/2016 04:30,2,0.000,ALERT,212.16,301.77,59.949,1456306204,"274151322000083","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,594867.4,594867.4,12659,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456306234,183431.00
02/24/2016 04:30,2,0.000,ALERT,212.61,301.77,59.981,1456306204,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,632993.5,632993.5,12658,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306236,183432.00
02/24/2016 04:30,2,0.000,ALERT,212.83,304.18,59.986,1456306204,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,312492.8,312492.8,18878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306238,183433.00
02/24/2016 04:30,2,0.000,ALERT,212.16,302.68,59.970,1456306204,"274151322000095","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,626289.3,626289.3,12546,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456306239,183434.00
02/24/2016 04:30,2,0.000,ALERT,212.61,303.28,60.007,1456306204,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,310693.5,310693.5,19161,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306241,183435.00
02/24/2016 04:30,2,0.000,ALERT,211.48,299.97,59.975,1456306204,"201051344001025","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,324094.0,324094.0,23678,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306243,183436.00
02/24/2016 04:30,2,0.000,ALERT,212.83,303.88,59.944,1456306204,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,321208.5,321208.5,19070,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306245,183437.00
02/24/2016 04:30,2,0.000,ALERT,213.29,303.58,59.975,1456306204,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,319427.6,319427.6,18698,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456306246,183438.00
02/24/2016 04:30,2,0.000,ALERT,212.16,301.17,59.975,1456306204,"201051344000685","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,326360.0,326360.0,23486,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306248,183439.00
02/24/2016 04:30,2,0.000,ALERT,211.93,300.27,59.975,1456306204,"201051344000917","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,323732.1,323732.1,23486,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456306250,183440.00
02/24/2016 04:30,2,0.000,ALERT,211.93,300.87,59.949,1456306204,"201051344001145","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,328836.0,328836.0,23343,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306252,183441.00
02/24/2016 04:30,2,0.000,ALERT,211.70,300.27,59.981,1456306204,"201051344000651","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,320436.0,320436.0,23717,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306254,183442.00
02/24/2016 04:30,2,0.000,ALERT,211.70,301.77,60.002,1456306204,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,577610.4,577610.4,12362,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306256,183443.00
02/24/2016 04:30,2,0.000,ALERT,212.61,300.87,59.917,1456306204,"274151322000068","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,483320.2,483320.2,13257,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306257,183444.00
02/24/2016 04:30,2,0.000,ALERT,211.48,300.87,59.970,1456306204,"201051344001135","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,317107.5,317107.5,23688,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306259,183445.00
02/24/2016 04:30,2,0.000,ALERT,212.61,304.48,59.970,1456306204,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,323201.5,323201.5,19101,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306261,183446.00
02/24/2016 04:30,2,0.000,ALERT,211.70,300.57,59.928,1456306204,"201051344001203","219011344069620",0.00,2.00,0,298.47,305.08,0.0,0.0,0.000,323413.1,323413.1,23664,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306263,183447.00
02/24/2016 04:30,2,0.000,ALERT,211.93,301.47,59.959,1456306204,"274151322000054","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,590156.8,590156.8,12392,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456306265,183448.00
02/24/2016 04:30,2,0.000,ALERT,213.29,303.28,59.991,1456306204,"201051344000867","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,311853.8,311853.8,19127,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306266,183449.00
02/24/2016 04:30,2,0.000,ALERT,211.70,300.87,59.970,1456306204,"201051344001093","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,322131.9,322131.9,23545,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306268,183450.00
02/24/2016 04:30,2,0.000,ALERT,212.83,303.88,59.928,1456306204,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,328409.0,328409.0,18539,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306270,183451.00
02/24/2016 04:30,2,0.000,ALERT,213.06,302.98,60.007,1456306204,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,320308.5,320308.5,18806,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306272,183452.00
02/24/2016 04:30,2,0.000,ALERT,213.06,304.18,59.917,1456306204,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,329212.4,329212.4,18486,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306274,183453.00
02/24/2016 04:30,2,0.000,ALERT,212.83,303.88,59.975,1456306204,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,320992.4,320992.4,18931,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306276,183454.00
02/24/2016 04:30,2,0.000,ALERT,213.06,303.58,59.991,1456306204,"201051344001158","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,316640.8,316640.8,19139,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306277,183455.00
02/24/2016 04:30,2,0.000,ALERT,213.29,304.18,59.970,1456306204,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,322071.9,322071.9,18603,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306279,183456.00
02/24/2016 04:30,2,0.000,ALERT,212.16,300.57,59.975,1456306204,"274151322000087","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,565325.8,565325.8,12438,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456306281,183457.00
02/24/2016 04:45,2,0.000,ALERT,213.06,302.37,59.965,1456307104,"201051344000645","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,321104.7,321104.7,18751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307106,183458.00
02/24/2016 04:45,2,0.000,ALERT,211.93,300.87,59.933,1456307104,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,593036.9,593036.9,12414,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456307108,183459.00
02/24/2016 04:45,2,0.000,ALERT,213.06,302.07,59.954,1456307104,"201051344000633","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,312725.5,312725.5,19161,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456307109,183460.00
02/24/2016 04:45,2,0.000,ALERT,212.61,302.07,59.954,1456307104,"201051344000469","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,313537.8,313537.8,19152,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456307111,183461.00
02/24/2016 04:45,2,0.000,ALERT,211.25,300.57,59.965,1456307104,"201051344000646","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,318929.7,318929.7,23683,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307113,183462.00
02/24/2016 04:45,2,0.000,ALERT,211.48,300.27,59.922,1456307104,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,600698.0,600698.0,12623,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307115,183463.00
02/24/2016 04:45,2,0.000,ALERT,211.70,300.87,59.965,1456307104,"201051344000585","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,323926.5,323926.5,23689,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307117,183464.00
02/24/2016 04:45,2,0.000,ALERT,211.48,300.87,59.986,1456307104,"201051344001230","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,322859.3,322859.3,23467,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456307119,183465.00
02/24/2016 04:45,2,0.000,ALERT,212.16,301.47,59.965,1456307104,"201051344000582","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,316397.5,316397.5,23669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307121,183466.00
02/24/2016 04:45,2,0.000,ALERT,211.25,300.87,59.954,1456307104,"201051344000955","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,326982.1,326982.1,23604,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307122,183467.00
02/24/2016 04:45,2,0.000,ALERT,211.70,300.27,59.959,1456307104,"274151322000094","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,483384.3,483384.3,13083,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307124,183468.00
02/24/2016 04:45,2,0.000,ALERT,212.61,303.28,59.965,1456307104,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,327625.1,327625.1,19087,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307126,183469.00
02/24/2016 04:45,2,0.000,ALERT,211.48,301.17,59.981,1456307104,"201051344000890","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,324393.5,324393.5,23622,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307128,183470.00
02/24/2016 04:45,2,0.000,ALERT,211.70,300.27,59.954,1456307104,"201051344000438","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,326551.3,326551.3,23618,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456307130,183471.00
02/24/2016 04:45,2,0.000,ALERT,211.70,299.97,59.965,1456307104,"201051344000417","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,320407.5,320407.5,23773,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307131,183472.00
02/24/2016 04:45,2,0.000,ALERT,211.70,301.17,59.944,1456307104,"274151322000083","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,594867.4,594867.4,12661,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307133,183473.00
02/24/2016 04:45,2,0.000,ALERT,212.38,299.97,59.959,1456307104,"274151322000076","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,632993.5,632993.5,12660,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307135,183474.00
02/24/2016 04:45,2,0.000,ALERT,212.61,303.28,59.981,1456307104,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,312492.8,312492.8,18880,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456307137,183475.00
02/24/2016 04:45,2,0.000,ALERT,211.70,301.17,59.959,1456307104,"274151322000095","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,626289.3,626289.3,12548,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307139,183476.00
02/24/2016 04:45,2,0.000,ALERT,212.38,302.37,59.986,1456307104,"201051344000988","219011344069620",0.00,2.50,0,298.47,305.08,0.0,0.0,0.000,310693.5,310693.5,19163,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307141,183477.00
02/24/2016 04:45,2,0.000,ALERT,211.48,299.97,59.991,1456307104,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,324094.0,324094.0,23680,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456307143,183478.00
02/24/2016 04:45,2,0.000,ALERT,212.38,302.68,59.981,1456307104,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,321208.5,321208.5,19072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456307145,183479.00
02/24/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1456307104,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,319427.6,319427.6,18700,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307146,183480.00
02/24/2016 04:45,2,0.000,ALERT,211.70,300.27,59.975,1456307104,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,326360.0,326360.0,23488,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307148,183481.00
02/24/2016 04:45,2,0.000,ALERT,211.48,299.97,59.981,1456307104,"201051344000917","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,323732.1,323732.1,23488,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307150,183482.00
02/24/2016 04:45,2,0.000,ALERT,211.70,300.87,59.986,1456307104,"201051344001145","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,328836.0,328836.0,23345,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307152,183483.00
02/24/2016 04:45,2,0.000,ALERT,211.48,299.67,59.991,1456307104,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,320436.0,320436.0,23719,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456307153,183484.00
02/24/2016 04:45,2,0.000,ALERT,211.25,300.57,59.970,1456307104,"274151322000088","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,577610.4,577610.4,12364,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456307155,183485.00
02/24/2016 04:45,2,0.000,ALERT,212.38,299.97,59.981,1456307104,"274151322000068","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,483320.2,483320.2,13259,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307157,183486.00
02/24/2016 04:45,2,0.000,ALERT,211.25,300.57,59.959,1456307104,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,317107.5,317107.5,23690,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307159,183487.00
02/24/2016 04:45,2,0.000,ALERT,212.16,303.28,59.986,1456307104,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,323201.5,323201.5,19103,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307161,183488.00
02/24/2016 04:45,2,0.000,ALERT,211.70,300.27,60.007,1456307104,"201051344001203","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,323413.1,323413.1,23666,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307162,183489.00
02/24/2016 04:45,2,0.000,ALERT,211.48,301.47,60.002,1456307104,"274151322000054","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,590156.8,590156.8,12394,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307164,183490.00
02/24/2016 04:45,2,0.000,ALERT,212.83,302.68,59.996,1456307104,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,311853.8,311853.8,19129,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307166,183491.00
02/24/2016 04:45,2,0.000,ALERT,211.70,300.57,59.954,1456307104,"201051344001093","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,322131.9,322131.9,23547,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456307168,183492.00
02/24/2016 04:45,2,0.000,ALERT,212.38,302.98,60.002,1456307104,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,328409.0,328409.0,18541,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307170,183493.00
02/24/2016 04:45,2,0.000,ALERT,212.83,302.68,60.007,1456307104,"201051344000648","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,320308.5,320308.5,18808,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307172,183494.00
02/24/2016 04:45,2,0.000,ALERT,212.83,303.58,59.986,1456307104,"201051344000569","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,329212.4,329212.4,18488,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307173,183495.00
02/24/2016 04:45,2,0.000,ALERT,212.61,303.28,59.991,1456307104,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,320992.4,320992.4,18933,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307175,183496.00
02/24/2016 04:45,2,0.000,ALERT,212.83,302.98,59.996,1456307104,"201051344001158","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,316640.8,316640.8,19141,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307177,183497.00
02/24/2016 04:45,2,0.000,ALERT,213.29,303.58,59.991,1456307104,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,322071.9,322071.9,18605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307179,183498.00
02/24/2016 04:45,2,0.000,ALERT,211.70,300.27,59.996,1456307104,"274151322000087","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,565325.8,565325.8,12440,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456307181,183499.00
02/24/2016 05:00,2,0.000,ALERT,212.83,302.98,59.975,1456308004,"201051344000645","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,321104.7,321104.7,18753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308006,183500.00
02/24/2016 05:00,2,0.000,ALERT,211.70,301.17,59.954,1456308004,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,593036.9,593036.9,12416,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308007,183501.00
02/24/2016 05:00,2,0.000,ALERT,213.06,302.98,59.986,1456308004,"201051344000633","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,312725.5,312725.5,19163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308009,183502.00
02/24/2016 05:00,2,0.000,ALERT,212.61,302.98,59.970,1456308004,"201051344000469","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,313537.8,313537.8,19154,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308011,183503.00
02/24/2016 05:00,2,0.000,ALERT,211.03,299.67,59.975,1456308004,"201051344000646","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,318929.7,318929.7,23685,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308013,183504.00
02/24/2016 05:00,2,0.000,ALERT,211.25,301.17,59.954,1456308004,"274151322000052","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,600698.0,600698.0,12625,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308014,183505.00
02/24/2016 05:00,2,0.000,ALERT,211.25,299.97,59.975,1456308004,"201051344000585","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,323926.5,323926.5,23691,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308016,183506.00
02/24/2016 05:00,2,0.000,ALERT,211.25,299.97,59.975,1456308004,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,322859.3,322859.3,23469,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308018,183507.00
02/24/2016 05:00,2,0.000,ALERT,211.48,300.27,59.970,1456308004,"201051344000582","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,316397.5,316397.5,23671,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308020,183508.00
02/24/2016 05:00,2,0.000,ALERT,210.80,299.67,59.975,1456308004,"201051344000955","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,326982.1,326982.1,23606,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308022,183509.00
02/24/2016 05:00,2,0.000,ALERT,211.48,300.27,59.970,1456308004,"274151322000094","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,483384.3,483384.3,13085,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308024,183510.00
02/24/2016 05:00,2,0.000,ALERT,212.38,303.88,59.970,1456308004,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,327625.1,327625.1,19089,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308026,183511.00
02/24/2016 05:00,2,0.000,ALERT,211.03,300.57,59.965,1456308004,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,324393.5,324393.5,23624,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308027,183512.00
02/24/2016 05:00,2,0.000,ALERT,211.48,299.97,60.002,1456308004,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,326551.3,326551.3,23620,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308029,183513.00
02/24/2016 05:00,2,0.000,ALERT,211.70,299.37,59.928,1456308004,"201051344000417","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,320407.5,320407.5,23775,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308031,183514.00
02/24/2016 05:00,2,0.000,ALERT,211.48,301.17,59.965,1456308004,"274151322000083","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,594867.4,594867.4,12663,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308033,183515.00
02/24/2016 05:00,2,0.000,ALERT,212.16,300.57,59.970,1456308004,"274151322000076","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,632993.5,632993.5,12662,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308035,183516.00
02/24/2016 05:00,2,0.000,ALERT,212.38,304.18,59.970,1456308004,"201051344000868","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,312492.8,312492.8,18882,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308037,183517.00
02/24/2016 05:00,2,0.000,ALERT,211.48,301.77,59.933,1456308004,"274151322000095","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,626289.3,626289.3,12550,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308038,183518.00
02/24/2016 05:00,2,0.000,ALERT,212.38,303.28,59.996,1456308004,"201051344000988","219011344069620",0.00,3.00,0,297.57,305.08,0.0,0.0,0.000,310693.5,310693.5,19165,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308040,183519.00
02/24/2016 05:00,2,0.000,ALERT,211.03,299.07,59.959,1456308004,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,324094.0,324094.0,23682,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308042,183520.00
02/24/2016 05:00,2,0.000,ALERT,212.38,303.28,59.991,1456308004,"201051344000458","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,321208.5,321208.5,19074,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308044,183521.00
02/24/2016 05:00,2,0.000,ALERT,213.06,303.28,59.954,1456308004,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,319427.6,319427.6,18702,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308046,183522.00
02/24/2016 05:00,2,0.000,ALERT,211.70,299.97,59.959,1456308004,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,326360.0,326360.0,23490,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308047,183523.00
02/24/2016 05:00,2,0.000,ALERT,211.70,299.67,59.981,1456308004,"201051344000917","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,323732.1,323732.1,23490,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308049,183524.00
02/24/2016 05:00,2,0.000,ALERT,211.70,300.27,59.954,1456308004,"201051344001145","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,328836.0,328836.0,23347,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308051,183525.00
02/24/2016 05:00,2,0.000,ALERT,211.48,299.37,59.928,1456308004,"201051344000651","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,320436.0,320436.0,23721,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308053,183526.00
02/24/2016 05:00,2,0.000,ALERT,211.25,300.87,59.922,1456308004,"274151322000088","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,577610.4,577610.4,12366,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308055,183527.00
02/24/2016 05:00,2,0.000,ALERT,212.16,299.67,59.970,1456308004,"274151322000068","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,483320.2,483320.2,13261,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308056,183528.00
02/24/2016 05:00,2,0.000,ALERT,211.03,299.97,59.965,1456308004,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,317107.5,317107.5,23692,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308058,183529.00
