ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 05:00,2,0.000,ALERT,212.16,303.88,60.012,1456308004,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,323201.5,323201.5,19105,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308060,183530.00
02/24/2016 05:00,2,0.000,ALERT,211.25,299.67,59.965,1456308004,"201051344001203","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,323413.1,323413.1,23668,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308062,183531.00
02/24/2016 05:00,2,0.000,ALERT,211.25,300.27,59.954,1456308004,"274151322000054","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,590156.8,590156.8,12396,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308064,183532.00
02/24/2016 05:00,2,0.000,ALERT,212.61,302.68,59.959,1456308004,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,311853.8,311853.8,19131,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308065,183533.00
02/24/2016 05:00,2,0.000,ALERT,211.25,299.67,59.970,1456308004,"201051344001093","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,322131.9,322131.9,23549,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308067,183534.00
02/24/2016 05:00,2,0.000,ALERT,212.16,302.98,59.959,1456308004,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,328409.0,328409.0,18543,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308069,183535.00
02/24/2016 05:00,2,0.000,ALERT,212.38,301.77,59.954,1456308004,"201051344000648","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,320308.5,320308.5,18810,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308071,183536.00
02/24/2016 05:00,2,0.000,ALERT,212.38,303.28,59.949,1456308004,"201051344000569","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,329212.4,329212.4,18490,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308073,183537.00
02/24/2016 05:00,2,0.000,ALERT,212.16,302.68,59.933,1456308004,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,320992.4,320992.4,18935,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308074,183538.00
02/24/2016 05:00,2,0.000,ALERT,212.38,302.68,59.970,1456308004,"201051344001158","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,316640.8,316640.8,19143,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308076,183539.00
02/24/2016 05:00,2,0.000,ALERT,212.83,303.58,59.959,1456308004,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,322071.9,322071.9,18607,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308078,183540.00
02/24/2016 05:00,2,0.000,ALERT,211.48,299.67,59.954,1456308004,"274151322000087","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,565325.8,565325.8,12442,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308080,183541.00
02/24/2016 05:15,2,0.000,ALERT,212.83,302.98,59.981,1456308903,"201051344000645","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,321104.7,321104.7,18755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308905,183542.00
02/24/2016 05:15,2,0.000,ALERT,211.70,301.17,59.975,1456308903,"274151322000085","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,593036.9,593036.9,12418,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308906,183543.00
02/24/2016 05:15,2,0.000,ALERT,212.83,302.37,59.975,1456308903,"201051344000633","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,312725.5,312725.5,19165,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308908,183544.00
02/24/2016 05:15,2,0.000,ALERT,212.16,302.68,59.975,1456308903,"201051344000469","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,313537.8,313537.8,19156,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308910,183545.00
02/24/2016 05:15,2,0.000,ALERT,211.03,299.97,59.986,1456308903,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,318929.7,318929.7,23687,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308912,183546.00
02/24/2016 05:15,2,0.000,ALERT,211.25,301.77,59.975,1456308903,"274151322000052","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,600698.0,600698.0,12627,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308914,183547.00
02/24/2016 05:15,2,0.000,ALERT,211.25,299.67,59.986,1456308903,"201051344000585","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,323926.5,323926.5,23693,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308916,183548.00
02/24/2016 05:15,2,0.000,ALERT,211.48,300.57,59.975,1456308903,"201051344001230","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,322859.3,322859.3,23471,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308917,183549.00
02/24/2016 05:15,2,0.000,ALERT,211.93,301.17,59.981,1456308903,"201051344000582","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,316397.5,316397.5,23673,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308919,183550.00
02/24/2016 05:15,2,0.000,ALERT,210.80,299.37,59.928,1456308903,"201051344000955","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,326982.1,326982.1,23608,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308921,183551.00
02/24/2016 05:15,2,0.000,ALERT,211.70,300.57,59.970,1456308903,"274151322000094","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,483384.3,483384.3,13087,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308923,183552.00
02/24/2016 05:15,2,0.000,ALERT,211.93,302.98,59.975,1456308903,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,327625.1,327625.1,19091,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308925,183553.00
02/24/2016 05:15,2,0.000,ALERT,211.25,300.57,59.975,1456308903,"201051344000890","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,324393.5,324393.5,23626,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308927,183554.00
02/24/2016 05:15,2,0.000,ALERT,211.48,299.97,59.975,1456308903,"201051344000438","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,326551.3,326551.3,23622,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308928,183555.00
02/24/2016 05:15,2,0.000,ALERT,211.48,299.07,59.981,1456308903,"201051344000417","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,320407.5,320407.5,23777,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308930,183556.00
02/24/2016 05:15,2,0.000,ALERT,211.48,300.57,59.981,1456308903,"274151322000083","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,594867.4,594867.4,12665,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308932,183557.00
02/24/2016 05:15,2,0.000,ALERT,211.93,300.57,59.986,1456308903,"274151322000076","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,632993.5,632993.5,12664,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308934,183558.00
02/24/2016 05:15,2,0.000,ALERT,212.16,303.28,59.981,1456308903,"201051344000868","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,312492.8,312492.8,18884,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308936,183559.00
02/24/2016 05:15,2,0.000,ALERT,211.48,302.07,60.018,1456308903,"274151322000095","219011344069620",0.00,2.50,0,300.27,303.28,0.0,0.0,0.000,626289.3,626289.3,12552,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308937,183560.00
02/24/2016 05:15,2,0.000,ALERT,212.16,302.68,59.981,1456308903,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,310693.5,310693.5,19167,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308939,183561.00
02/24/2016 05:15,2,0.000,ALERT,210.80,298.77,59.986,1456308903,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,324094.0,324094.0,23684,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308941,183562.00
02/24/2016 05:15,2,0.000,ALERT,212.16,302.68,59.986,1456308903,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,321208.5,321208.5,19076,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308943,183563.00
02/24/2016 05:15,2,0.000,ALERT,212.83,302.68,60.018,1456308903,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,319427.6,319427.6,18704,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308945,183564.00
02/24/2016 05:15,2,0.000,ALERT,211.48,299.67,59.991,1456308903,"201051344000685","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,326360.0,326360.0,23492,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308946,183565.00
02/24/2016 05:15,2,0.000,ALERT,211.48,299.37,59.944,1456308903,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,323732.1,323732.1,23492,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308948,183566.00
02/24/2016 05:15,2,0.000,ALERT,211.48,299.97,59.938,1456308903,"201051344001145","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,328836.0,328836.0,23349,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308950,183567.00
02/24/2016 05:15,2,0.000,ALERT,211.25,299.07,59.975,1456308903,"201051344000651","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,320436.0,320436.0,23723,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308952,183568.00
02/24/2016 05:15,2,0.000,ALERT,211.03,300.57,59.991,1456308903,"274151322000088","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,577610.4,577610.4,12368,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308954,183569.00
02/24/2016 05:15,2,0.000,ALERT,212.16,300.27,59.991,1456308903,"274151322000068","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,483320.2,483320.2,13263,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308955,183570.00
02/24/2016 05:15,2,0.000,ALERT,210.80,299.67,60.018,1456308903,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,317107.5,317107.5,23694,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308957,183571.00
02/24/2016 05:15,2,0.000,ALERT,211.93,303.28,59.986,1456308903,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,323201.5,323201.5,19107,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308959,183572.00
02/24/2016 05:15,2,0.000,ALERT,211.03,299.07,59.981,1456308903,"201051344001203","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,323413.1,323413.1,23670,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308961,183573.00
02/24/2016 05:15,2,0.000,ALERT,211.03,299.97,59.975,1456308903,"274151322000054","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,590156.8,590156.8,12398,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308963,183574.00
02/24/2016 05:15,2,0.000,ALERT,212.38,302.37,60.039,1456308903,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,311853.8,311853.8,19133,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308964,183575.00
02/24/2016 05:15,2,0.000,ALERT,211.03,299.67,59.970,1456308903,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,322131.9,322131.9,23551,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308966,183576.00
02/24/2016 05:15,2,0.000,ALERT,211.93,302.37,59.954,1456308903,"201051344000900","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,328409.0,328409.0,18545,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456308968,183577.00
02/24/2016 05:15,2,0.000,ALERT,212.38,301.77,60.028,1456308903,"201051344000648","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,320308.5,320308.5,18812,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308970,183578.00
02/24/2016 05:15,2,0.000,ALERT,212.16,303.28,59.991,1456308903,"201051344000569","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,329212.4,329212.4,18492,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308971,183579.00
02/24/2016 05:15,2,0.000,ALERT,212.16,302.68,59.991,1456308903,"201051344000983","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,320992.4,320992.4,18937,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308973,183580.00
02/24/2016 05:15,2,0.000,ALERT,212.16,302.68,59.991,1456308903,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,316640.8,316640.8,19145,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308975,183581.00
02/24/2016 05:15,2,0.000,ALERT,212.61,302.98,60.002,1456308903,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,322071.9,322071.9,18609,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308977,183582.00
02/24/2016 05:15,2,0.000,ALERT,211.48,300.57,59.991,1456308903,"274151322000087","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,565325.8,565325.8,12444,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456308979,183583.00
02/24/2016 05:30,2,0.000,ALERT,212.16,301.77,59.986,1456309803,"201051344000645","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,321104.7,321104.7,18757,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309805,183584.00
02/24/2016 05:30,2,0.000,ALERT,211.03,299.07,60.012,1456309803,"274151322000085","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,593036.9,593036.9,12420,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309807,183585.00
02/24/2016 05:30,2,0.000,ALERT,212.16,301.17,59.986,1456309803,"201051344000633","219011344069620",0.00,2.00,0,297.57,304.48,0.0,0.0,0.000,312725.5,312725.5,19167,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456309809,183586.00
02/24/2016 05:30,2,0.000,ALERT,211.70,301.47,59.981,1456309803,"201051344000469","219011344069620",0.00,1.50,0,298.17,304.48,0.0,0.0,0.000,313537.8,313537.8,19158,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309811,183587.00
02/24/2016 05:30,2,0.000,ALERT,210.57,299.37,60.028,1456309803,"201051344000646","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,318929.7,318929.7,23689,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309813,183588.00
02/24/2016 05:30,2,0.000,ALERT,210.80,299.67,59.981,1456309803,"274151322000052","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,600698.0,600698.0,12629,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309815,183589.00
02/24/2016 05:30,2,0.000,ALERT,211.03,299.67,59.991,1456309803,"201051344000585","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,323926.5,323926.5,23695,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309817,183590.00
02/24/2016 05:30,2,0.000,ALERT,210.80,299.67,59.986,1456309803,"201051344001230","219011344069620",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,322859.3,322859.3,23473,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309819,183591.00
02/24/2016 05:30,2,0.000,ALERT,211.25,299.97,59.986,1456309803,"201051344000582","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,316397.5,316397.5,23675,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309821,183592.00
02/24/2016 05:30,2,0.000,ALERT,210.57,299.37,59.986,1456309803,"201051344000955","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,326982.1,326982.1,23610,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456309823,183593.00
02/24/2016 05:30,2,0.000,ALERT,210.80,298.47,59.981,1456309803,"274151322000094","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,483384.3,483384.3,13089,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309825,183594.00
02/24/2016 05:30,2,0.000,ALERT,211.70,302.37,60.023,1456309803,"201051344000579","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,327625.1,327625.1,19093,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309826,183595.00
02/24/2016 05:30,2,0.000,ALERT,210.80,299.67,59.981,1456309803,"201051344000890","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,324393.5,324393.5,23628,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309828,183596.00
02/24/2016 05:30,2,0.000,ALERT,211.03,299.07,59.986,1456309803,"201051344000438","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,326551.3,326551.3,23624,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456309830,183597.00
02/24/2016 05:30,2,0.000,ALERT,211.03,298.77,60.028,1456309803,"201051344000417","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,320407.5,320407.5,23779,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309832,183598.00
02/24/2016 05:30,2,0.000,ALERT,211.03,300.27,59.970,1456309803,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,594867.4,594867.4,12667,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309834,183599.00
02/24/2016 05:30,2,0.000,ALERT,211.48,299.37,59.970,1456309803,"274151322000076","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,632993.5,632993.5,12666,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309835,183600.00
02/24/2016 05:30,2,0.000,ALERT,211.48,302.37,59.986,1456309803,"201051344000868","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,312492.8,312492.8,18886,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456309837,183601.00
02/24/2016 05:30,2,0.000,ALERT,211.03,300.27,59.975,1456309803,"274151322000095","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,626289.3,626289.3,12554,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309839,183602.00
02/24/2016 05:30,2,0.000,ALERT,211.48,301.47,59.975,1456309803,"201051344000988","219011344069620",0.00,3.00,0,296.66,304.18,0.0,0.0,0.000,310693.5,310693.5,19169,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309841,183603.00
02/24/2016 05:30,2,0.000,ALERT,210.57,298.47,60.023,1456309803,"201051344001025","219011344069620",0.00,2.00,0,295.76,302.37,0.0,0.0,0.000,324094.0,324094.0,23686,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309843,183604.00
02/24/2016 05:30,2,0.000,ALERT,211.48,302.07,59.981,1456309803,"201051344000458","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,321208.5,321208.5,19078,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309845,183605.00
02/24/2016 05:30,2,0.000,ALERT,211.93,301.47,59.981,1456309803,"201051344000853","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,319427.6,319427.6,18706,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309846,183606.00
02/24/2016 05:30,2,0.000,ALERT,211.03,299.07,59.986,1456309803,"201051344000685","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,326360.0,326360.0,23494,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456309848,183607.00
02/24/2016 05:30,2,0.000,ALERT,211.03,298.47,59.965,1456309803,"201051344000917","219011344069620",0.00,3.30,0,296.06,302.07,0.0,0.0,0.000,323732.1,323732.1,23494,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456309850,183608.00
02/24/2016 05:30,2,0.000,ALERT,211.03,299.07,59.981,1456309803,"201051344001145","219011344069620",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,328836.0,328836.0,23351,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309852,183609.00
02/24/2016 05:30,2,0.000,ALERT,210.80,298.17,60.002,1456309803,"201051344000651","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,320436.0,320436.0,23725,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456309854,183610.00
02/24/2016 05:30,2,0.000,ALERT,210.57,298.77,59.981,1456309803,"274151322000088","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,577610.4,577610.4,12370,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309856,183611.00
02/24/2016 05:30,2,0.000,ALERT,211.48,298.47,59.981,1456309803,"274151322000068","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,483320.2,483320.2,13265,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309857,183612.00
02/24/2016 05:30,2,0.000,ALERT,210.35,299.07,59.975,1456309803,"201051344001135","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,317107.5,317107.5,23696,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456309859,183613.00
02/24/2016 05:30,2,0.000,ALERT,211.25,302.37,59.975,1456309803,"201051344000594","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,323201.5,323201.5,19109,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456309861,183614.00
02/24/2016 05:30,2,0.000,ALERT,210.80,298.77,59.986,1456309803,"201051344001203","219011344069620",0.00,2.50,0,296.36,303.58,0.0,0.0,0.000,323413.1,323413.1,23672,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309863,183615.00
02/24/2016 05:30,2,0.000,ALERT,210.57,299.07,59.975,1456309803,"274151322000054","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,590156.8,590156.8,12400,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309865,183616.00
02/24/2016 05:30,2,0.000,ALERT,211.93,301.17,59.991,1456309803,"201051344000867","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,311853.8,311853.8,19135,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309866,183617.00
02/24/2016 05:30,2,0.000,ALERT,210.57,298.77,59.981,1456309803,"201051344001093","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,322131.9,322131.9,23553,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309868,183618.00
02/24/2016 05:30,2,0.000,ALERT,211.25,301.77,59.986,1456309803,"201051344000900","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,328409.0,328409.0,18547,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309870,183619.00
02/24/2016 05:30,2,0.000,ALERT,211.70,300.87,60.028,1456309803,"201051344000648","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,320308.5,320308.5,18814,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309872,183620.00
02/24/2016 05:30,2,0.000,ALERT,211.70,302.07,59.996,1456309803,"201051344000569","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,329212.4,329212.4,18494,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309873,183621.00
02/24/2016 05:30,2,0.000,ALERT,211.48,301.47,59.991,1456309803,"201051344000983","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,320992.4,320992.4,18939,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309875,183622.00
02/24/2016 05:30,2,0.000,ALERT,211.48,301.17,59.986,1456309803,"201051344001158","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,316640.8,316640.8,19147,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456309877,183623.00
02/24/2016 05:30,2,0.000,ALERT,211.93,301.77,59.991,1456309803,"201051344000576","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,322071.9,322071.9,18611,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456309879,183624.00
02/24/2016 05:30,2,0.000,ALERT,210.80,298.47,59.975,1456309803,"274151322000087","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,565325.8,565325.8,12446,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456309881,183625.00
02/24/2016 05:45,2,0.000,ALERT,211.48,300.87,59.996,1456310703,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,321104.7,321104.7,18759,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310705,183626.00
02/24/2016 05:45,2,0.000,ALERT,210.12,298.77,60.023,1456310703,"274151322000085","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,593036.9,593036.9,12422,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310707,183627.00
02/24/2016 05:45,2,0.000,ALERT,211.48,300.87,59.991,1456310703,"201051344000633","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,312725.5,312725.5,19169,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456310709,183628.00
02/24/2016 05:45,2,0.000,ALERT,211.25,301.17,59.986,1456310703,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,313537.8,313537.8,19160,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310711,183629.00
02/24/2016 05:45,2,0.000,ALERT,210.12,298.47,59.965,1456310703,"201051344000646","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,318929.7,318929.7,23691,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456310712,183630.00
02/24/2016 05:45,2,0.000,ALERT,210.12,299.07,60.023,1456310703,"274151322000052","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,600698.0,600698.0,12631,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310714,183631.00
02/24/2016 05:45,2,0.000,ALERT,210.35,298.77,59.996,1456310703,"201051344000585","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,323926.5,323926.5,23697,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310716,183632.00
02/24/2016 05:45,2,0.000,ALERT,210.12,298.77,60.002,1456310703,"201051344001230","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,322859.3,322859.3,23475,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310718,183633.00
02/24/2016 05:45,2,0.000,ALERT,210.80,299.37,59.986,1456310703,"201051344000582","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,316397.5,316397.5,23677,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310720,183634.00
02/24/2016 05:45,2,0.000,ALERT,209.67,298.47,59.986,1456310703,"201051344000955","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,326982.1,326982.1,23612,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310722,183635.00
02/24/2016 05:45,2,0.000,ALERT,210.12,298.47,59.981,1456310703,"274151322000094","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,483384.3,483384.3,13091,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310723,183636.00
02/24/2016 05:45,2,0.000,ALERT,211.03,301.77,59.991,1456310703,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,327625.1,327625.1,19095,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310725,183637.00
02/24/2016 05:45,2,0.000,ALERT,210.12,298.77,59.981,1456310703,"201051344000890","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,324393.5,324393.5,23630,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310727,183638.00
02/24/2016 05:45,2,0.000,ALERT,210.35,298.77,59.991,1456310703,"201051344000438","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,326551.3,326551.3,23626,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456310729,183639.00
02/24/2016 05:45,2,0.000,ALERT,210.57,298.17,59.965,1456310703,"201051344000417","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,320407.5,320407.5,23781,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310731,183640.00
02/24/2016 05:45,2,0.000,ALERT,210.35,299.07,59.981,1456310703,"274151322000083","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,594867.4,594867.4,12669,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310732,183641.00
02/24/2016 05:45,2,0.000,ALERT,210.80,299.07,59.975,1456310703,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,632993.5,632993.5,12668,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310734,183642.00
02/24/2016 05:45,2,0.000,ALERT,211.03,301.77,59.959,1456310703,"201051344000868","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,312492.8,312492.8,18888,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456310736,183643.00
02/24/2016 05:45,2,0.000,ALERT,210.12,299.97,60.002,1456310703,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,626289.3,626289.3,12556,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310738,183644.00
02/24/2016 05:45,2,0.000,ALERT,210.80,300.87,60.012,1456310703,"201051344000988","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,310693.5,310693.5,19171,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310740,183645.00
02/24/2016 05:45,2,0.000,ALERT,210.12,297.57,59.991,1456310703,"201051344001025","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,324094.0,324094.0,23688,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310741,183646.00
02/24/2016 05:45,2,0.000,ALERT,210.80,301.17,59.996,1456310703,"201051344000458","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,321208.5,321208.5,19080,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310743,183647.00
02/24/2016 05:45,2,0.000,ALERT,211.48,300.57,59.991,1456310703,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,319427.6,319427.6,18708,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456310745,183648.00
02/24/2016 05:45,2,0.000,ALERT,210.57,298.17,59.991,1456310703,"201051344000685","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,326360.0,326360.0,23496,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310747,183649.00
02/24/2016 05:45,2,0.000,ALERT,210.35,297.87,59.996,1456310703,"201051344000917","219011344069620",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,323732.1,323732.1,23496,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310749,183650.00
02/24/2016 05:45,2,0.000,ALERT,210.35,298.47,59.991,1456310703,"201051344001145","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,328836.0,328836.0,23353,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456310750,183651.00
02/24/2016 05:45,2,0.000,ALERT,210.12,297.26,59.996,1456310703,"201051344000651","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,320436.0,320436.0,23727,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456310752,183652.00
02/24/2016 05:45,2,0.000,ALERT,209.67,298.77,59.954,1456310703,"274151322000088","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,577610.4,577610.4,12372,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310754,183653.00
02/24/2016 05:45,2,0.000,ALERT,210.80,298.17,59.959,1456310703,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,483320.2,483320.2,13267,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310756,183654.00
02/24/2016 05:45,2,0.000,ALERT,209.90,298.47,59.991,1456310703,"201051344001135","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,317107.5,317107.5,23698,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310758,183655.00
02/24/2016 05:45,2,0.000,ALERT,210.35,301.47,59.996,1456310703,"201051344000594","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,323201.5,323201.5,19111,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310759,183656.00
02/24/2016 05:45,2,0.000,ALERT,210.12,298.17,59.949,1456310703,"201051344001203","219011344069620",0.00,2.00,0,296.06,302.37,0.0,0.0,0.000,323413.1,323413.1,23674,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310761,183657.00
02/24/2016 05:45,2,0.000,ALERT,209.67,299.07,59.981,1456310703,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,590156.8,590156.8,12402,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310763,183658.00
02/24/2016 05:45,2,0.000,ALERT,211.25,300.27,59.981,1456310703,"201051344000867","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,311853.8,311853.8,19137,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310765,183659.00
02/24/2016 05:45,2,0.000,ALERT,210.12,298.47,59.975,1456310703,"201051344001093","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,322131.9,322131.9,23555,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310766,183660.00
02/24/2016 05:45,2,0.000,ALERT,210.80,300.87,59.970,1456310703,"201051344000900","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,328409.0,328409.0,18549,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310768,183661.00
02/24/2016 05:45,2,0.000,ALERT,211.03,300.27,59.981,1456310703,"201051344000648","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,320308.5,320308.5,18816,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456310770,183662.00
02/24/2016 05:45,2,0.000,ALERT,211.03,301.77,59.981,1456310703,"201051344000569","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,329212.4,329212.4,18496,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310772,183663.00
02/24/2016 05:45,2,0.000,ALERT,210.57,300.57,60.002,1456310703,"201051344000983","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,320992.4,320992.4,18941,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310774,183664.00
02/24/2016 05:45,2,0.000,ALERT,210.80,300.87,59.991,1456310703,"201051344001158","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,316640.8,316640.8,19149,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310775,183665.00
02/24/2016 05:45,2,0.000,ALERT,211.25,301.47,59.986,1456310703,"201051344000576","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,322071.9,322071.9,18613,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456310777,183666.00
02/24/2016 05:45,2,0.000,ALERT,210.12,297.26,59.986,1456310703,"274151322000087","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,565325.8,565325.8,12448,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456310779,183667.00
02/24/2016 06:00,2,0.000,ALERT,211.70,300.87,60.007,1456311603,"201051344000645","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,321104.7,321104.7,18761,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311605,183668.00
02/24/2016 06:00,2,0.000,ALERT,210.57,299.07,59.981,1456311603,"274151322000085","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,593036.9,593036.9,12424,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456311607,183669.00
02/24/2016 06:00,2,0.000,ALERT,211.93,300.87,59.991,1456311603,"201051344000633","219011344069620",0.00,2.00,0,296.96,303.58,0.0,0.0,0.000,312725.5,312725.5,19171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311609,183670.00
02/24/2016 06:00,2,0.000,ALERT,211.48,300.87,60.002,1456311603,"201051344000469","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,313537.8,313537.8,19162,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311610,183671.00
02/24/2016 06:00,2,0.000,ALERT,210.80,300.27,60.012,1456311603,"201051344000646","219011344069620",0.00,2.00,0,295.76,302.07,0.0,0.0,0.000,318929.7,318929.7,23693,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311612,183672.00
02/24/2016 06:00,2,0.000,ALERT,210.35,299.97,60.002,1456311603,"274151322000052","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,600698.0,600698.0,12633,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311614,183673.00
02/24/2016 06:00,2,0.000,ALERT,211.03,300.27,60.018,1456311603,"201051344000585","219011344069620",0.00,3.00,0,295.76,302.07,0.0,0.0,0.000,323926.5,323926.5,23699,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311616,183674.00
