ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 06:00,2,0.000,ALERT,210.80,300.27,60.002,1456311603,"201051344001230","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,322859.3,322859.3,23477,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311618,183675.00
02/24/2016 06:00,2,0.000,ALERT,211.48,301.17,60.018,1456311603,"201051344000582","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,316397.5,316397.5,23679,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311620,183676.00
02/24/2016 06:00,2,0.000,ALERT,210.57,299.97,60.018,1456311603,"201051344000955","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,326982.1,326982.1,23614,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311622,183677.00
02/24/2016 06:00,2,0.000,ALERT,210.35,298.47,59.996,1456311603,"274151322000094","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,483384.3,483384.3,13093,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311623,183678.00
02/24/2016 06:00,2,0.000,ALERT,211.25,301.77,59.991,1456311603,"201051344000579","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,327625.1,327625.1,19097,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456311625,183679.00
02/24/2016 06:00,2,0.000,ALERT,210.80,300.87,60.034,1456311603,"201051344000890","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,324393.5,324393.5,23632,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311627,183680.00
02/24/2016 06:00,2,0.000,ALERT,211.03,300.27,60.028,1456311603,"201051344000438","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,326551.3,326551.3,23628,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311629,183681.00
02/24/2016 06:00,2,0.000,ALERT,211.03,299.67,60.007,1456311603,"201051344000417","219011344069620",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,320407.5,320407.5,23783,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456311631,183682.00
02/24/2016 06:00,2,0.000,ALERT,210.35,299.97,60.002,1456311603,"274151322000083","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,594867.4,594867.4,12671,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311632,183683.00
02/24/2016 06:00,2,0.000,ALERT,210.80,299.37,59.996,1456311603,"274151322000076","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,632993.5,632993.5,12670,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311634,183684.00
02/24/2016 06:00,2,0.000,ALERT,211.03,301.47,60.002,1456311603,"201051344000868","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,312492.8,312492.8,18890,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456311636,183685.00
02/24/2016 06:00,2,0.000,ALERT,210.35,300.57,59.959,1456311603,"274151322000095","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,626289.3,626289.3,12558,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456311638,183686.00
02/24/2016 06:00,2,0.000,ALERT,211.03,300.87,60.039,1456311603,"201051344000988","219011344069620",0.00,2.50,0,296.36,303.58,0.0,0.0,0.000,310693.5,310693.5,19173,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311639,183687.00
02/24/2016 06:00,2,0.000,ALERT,210.57,299.37,60.012,1456311603,"201051344001025","219011344069620",0.00,2.00,0,295.76,302.68,0.0,0.0,0.000,324094.0,324094.0,23690,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311641,183688.00
02/24/2016 06:00,2,0.000,ALERT,211.03,301.17,60.018,1456311603,"201051344000458","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,321208.5,321208.5,19082,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456311643,183689.00
02/24/2016 06:00,2,0.000,ALERT,211.70,300.57,60.007,1456311603,"201051344000853","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,319427.6,319427.6,18710,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311645,183690.00
02/24/2016 06:00,2,0.000,ALERT,211.48,300.27,60.002,1456311603,"201051344000685","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,326360.0,326360.0,23498,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311647,183691.00
02/24/2016 06:00,2,0.000,ALERT,211.03,299.67,59.996,1456311603,"201051344000917","219011344069620",0.00,3.70,0,294.86,301.47,0.0,0.0,0.000,323732.1,323732.1,23498,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456311648,183692.00
02/24/2016 06:00,2,0.000,ALERT,211.03,299.97,59.991,1456311603,"201051344001145","219011344069620",0.00,2.50,0,296.36,302.98,0.0,0.0,0.000,328836.0,328836.0,23355,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311650,183693.00
02/24/2016 06:00,2,0.000,ALERT,210.80,299.07,60.012,1456311603,"201051344000651","219011344069620",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,320436.0,320436.0,23729,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456311652,183694.00
02/24/2016 06:00,2,0.000,ALERT,210.12,299.07,59.991,1456311603,"274151322000088","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,577610.4,577610.4,12374,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311654,183695.00
02/24/2016 06:00,2,0.000,ALERT,211.25,297.87,60.002,1456311603,"274151322000068","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,483320.2,483320.2,13269,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311656,183696.00
02/24/2016 06:00,2,0.000,ALERT,210.35,299.97,60.007,1456311603,"201051344001135","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,317107.5,317107.5,23700,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311658,183697.00
02/24/2016 06:00,2,0.000,ALERT,210.80,301.77,59.991,1456311603,"201051344000594","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,323201.5,323201.5,19113,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311659,183698.00
02/24/2016 06:00,2,0.000,ALERT,210.80,299.67,60.034,1456311603,"201051344001203","219011344069620",0.00,2.00,0,296.36,303.58,0.0,0.0,0.000,323413.1,323413.1,23676,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311661,183699.00
02/24/2016 06:00,2,0.000,ALERT,210.35,299.67,59.991,1456311603,"274151322000054","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,590156.8,590156.8,12404,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456311663,183700.00
02/24/2016 06:00,2,0.000,ALERT,211.48,300.87,59.959,1456311603,"201051344000867","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,311853.8,311853.8,19139,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456311665,183701.00
02/24/2016 06:00,2,0.000,ALERT,210.80,299.67,60.002,1456311603,"201051344001093","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,322131.9,322131.9,23557,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311667,183702.00
02/24/2016 06:00,2,0.000,ALERT,211.03,300.87,60.002,1456311603,"201051344000900","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,328409.0,328409.0,18551,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311668,183703.00
02/24/2016 06:00,2,0.000,ALERT,211.48,300.27,60.007,1456311603,"201051344000648","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,320308.5,320308.5,18818,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311670,183704.00
02/24/2016 06:00,2,0.000,ALERT,211.25,301.47,59.991,1456311603,"201051344000569","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,329212.4,329212.4,18498,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311672,183705.00
02/24/2016 06:00,2,0.000,ALERT,211.25,301.47,59.996,1456311603,"201051344000983","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,320992.4,320992.4,18943,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456311674,183706.00
02/24/2016 06:00,2,0.000,ALERT,211.48,301.17,59.991,1456311603,"201051344001158","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,316640.8,316640.8,19151,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311676,183707.00
02/24/2016 06:00,2,0.000,ALERT,211.70,301.47,59.981,1456311603,"201051344000576","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,322071.9,322071.9,18615,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456311678,183708.00
02/24/2016 06:00,2,0.000,ALERT,210.35,298.17,59.996,1456311603,"274151322000087","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,565325.8,565325.8,12450,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456311680,183709.00
02/24/2016 06:15,2,0.000,ALERT,211.48,300.27,60.002,1456312504,"201051344000645","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,321104.7,321104.7,18763,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456312506,183710.00
02/24/2016 06:15,2,0.000,ALERT,210.12,298.47,59.928,1456312504,"274151322000085","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,593036.9,593036.9,12426,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312508,183711.00
02/24/2016 06:15,2,0.000,ALERT,211.48,299.67,59.959,1456312504,"201051344000633","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,312725.5,312725.5,19173,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456312509,183712.00
02/24/2016 06:15,2,0.000,ALERT,210.80,299.67,59.959,1456312504,"201051344000469","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,313537.8,313537.8,19164,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312511,183713.00
02/24/2016 06:15,2,0.000,ALERT,210.35,299.37,59.965,1456312504,"201051344000646","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,318929.7,318929.7,23695,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456312513,183714.00
02/24/2016 06:15,2,0.000,ALERT,210.12,298.47,59.944,1456312504,"274151322000052","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,600698.0,600698.0,12635,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312515,183715.00
02/24/2016 06:15,2,0.000,ALERT,210.57,299.37,59.907,1456312504,"201051344000585","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,323926.5,323926.5,23701,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456312517,183716.00
02/24/2016 06:15,2,0.000,ALERT,210.35,299.67,59.954,1456312504,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,322859.3,322859.3,23479,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312518,183717.00
02/24/2016 06:15,2,0.000,ALERT,211.03,299.97,59.959,1456312504,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,316397.5,316397.5,23681,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312520,183718.00
02/24/2016 06:15,2,0.000,ALERT,210.35,299.37,59.970,1456312504,"201051344000955","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,326982.1,326982.1,23616,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312522,183719.00
02/24/2016 06:15,2,0.000,ALERT,210.12,297.87,59.949,1456312504,"274151322000094","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,483384.3,483384.3,13095,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312524,183720.00
02/24/2016 06:15,2,0.000,ALERT,211.03,300.57,59.959,1456312504,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,327625.1,327625.1,19099,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312526,183721.00
02/24/2016 06:15,2,0.000,ALERT,210.57,299.67,59.965,1456312504,"201051344000890","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,324393.5,324393.5,23634,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312527,183722.00
02/24/2016 06:15,2,0.000,ALERT,210.80,299.37,59.922,1456312504,"201051344000438","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,326551.3,326551.3,23630,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312529,183723.00
02/24/2016 06:15,2,0.000,ALERT,211.03,299.07,59.959,1456312504,"201051344000417","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,320407.5,320407.5,23785,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312531,183724.00
02/24/2016 06:15,2,0.000,ALERT,210.35,299.37,59.954,1456312504,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,594867.4,594867.4,12673,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312533,183725.00
02/24/2016 06:15,2,0.000,ALERT,210.80,298.77,59.928,1456312504,"274151322000076","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,632993.5,632993.5,12672,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312535,183726.00
02/24/2016 06:15,2,0.000,ALERT,211.03,300.87,59.965,1456312504,"201051344000868","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,312492.8,312492.8,18892,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312537,183727.00
02/24/2016 06:15,2,0.000,ALERT,210.35,299.67,59.965,1456312504,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,626289.3,626289.3,12560,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312539,183728.00
02/24/2016 06:15,2,0.000,ALERT,211.03,300.27,59.965,1456312504,"201051344000988","219011344069620",0.00,3.00,0,296.36,303.28,0.0,0.0,0.000,310693.5,310693.5,19175,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312541,183729.00
02/24/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1456312504,"201051344001025","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,324094.0,324094.0,23692,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312543,183730.00
02/24/2016 06:15,2,0.000,ALERT,211.03,300.57,59.954,1456312504,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,321208.5,321208.5,19084,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312544,183731.00
02/24/2016 06:15,2,0.000,ALERT,211.70,300.27,59.933,1456312504,"201051344000853","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,319427.6,319427.6,18712,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312546,183732.00
02/24/2016 06:15,2,0.000,ALERT,211.25,299.67,59.959,1456312504,"201051344000685","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,326360.0,326360.0,23500,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312548,183733.00
02/24/2016 06:15,2,0.000,ALERT,211.03,299.07,59.965,1456312504,"201051344000917","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,323732.1,323732.1,23500,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456312550,183734.00
02/24/2016 06:15,2,0.000,ALERT,211.03,299.67,59.965,1456312504,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,328836.0,328836.0,23357,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456312552,183735.00
02/24/2016 06:15,2,0.000,ALERT,210.80,298.77,59.949,1456312504,"201051344000651","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,320436.0,320436.0,23731,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312553,183736.00
02/24/2016 06:15,2,0.000,ALERT,210.12,299.07,59.959,1456312504,"274151322000088","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,577610.4,577610.4,12376,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312555,183737.00
02/24/2016 06:15,2,0.000,ALERT,211.25,298.17,59.986,1456312504,"274151322000068","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,483320.2,483320.2,13271,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312557,183738.00
02/24/2016 06:15,2,0.000,ALERT,210.35,299.37,59.922,1456312504,"201051344001135","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,317107.5,317107.5,23702,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312559,183739.00
02/24/2016 06:15,2,0.000,ALERT,210.57,300.87,59.954,1456312504,"201051344000594","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,323201.5,323201.5,19115,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456312561,183740.00
02/24/2016 06:15,2,0.000,ALERT,210.57,299.07,59.954,1456312504,"201051344001203","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,323413.1,323413.1,23678,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312563,183741.00
02/24/2016 06:15,2,0.000,ALERT,210.12,298.47,59.949,1456312504,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,590156.8,590156.8,12406,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312564,183742.00
02/24/2016 06:15,2,0.000,ALERT,211.25,299.37,59.959,1456312504,"201051344000867","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,311853.8,311853.8,19141,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456312566,183743.00
02/24/2016 06:15,2,0.000,ALERT,210.80,299.37,59.954,1456312504,"201051344001093","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,322131.9,322131.9,23559,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312568,183744.00
02/24/2016 06:15,2,0.000,ALERT,210.80,299.97,59.954,1456312504,"201051344000900","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,328409.0,328409.0,18553,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456312570,183745.00
02/24/2016 06:15,2,0.000,ALERT,211.25,299.67,59.959,1456312504,"201051344000648","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,320308.5,320308.5,18820,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312572,183746.00
02/24/2016 06:15,2,0.000,ALERT,211.03,300.57,59.949,1456312504,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,329212.4,329212.4,18500,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456312573,183747.00
02/24/2016 06:15,2,0.000,ALERT,211.03,300.27,59.922,1456312504,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,320992.4,320992.4,18945,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312575,183748.00
02/24/2016 06:15,2,0.000,ALERT,211.03,299.97,59.959,1456312504,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,316640.8,316640.8,19153,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312577,183749.00
02/24/2016 06:15,2,0.000,ALERT,211.48,300.87,59.944,1456312504,"201051344000576","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,322071.9,322071.9,18617,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456312579,183750.00
02/24/2016 06:15,2,0.000,ALERT,210.12,297.26,59.959,1456312504,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,565325.8,565325.8,12452,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456312581,183751.00
02/24/2016 06:30,2,0.000,ALERT,211.48,299.67,59.928,1456313403,"201051344000645","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,321104.7,321104.7,18765,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313405,183752.00
02/24/2016 06:30,2,0.000,ALERT,210.35,298.77,59.954,1456313403,"274151322000085","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,593036.9,593036.9,12428,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313406,183753.00
02/24/2016 06:30,2,0.000,ALERT,211.70,299.37,59.954,1456313403,"201051344000633","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,312725.5,312725.5,19175,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313408,183754.00
02/24/2016 06:30,2,0.000,ALERT,211.03,299.97,59.938,1456313403,"201051344000469","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,313537.8,313537.8,19166,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313410,183755.00
02/24/2016 06:30,2,0.000,ALERT,210.57,299.67,59.949,1456313403,"201051344000646","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,318929.7,318929.7,23697,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456313412,183756.00
02/24/2016 06:30,2,0.000,ALERT,210.12,299.07,59.965,1456313403,"274151322000052","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,600698.0,600698.0,12637,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313414,183757.00
02/24/2016 06:30,2,0.000,ALERT,211.03,299.97,59.965,1456313403,"201051344000585","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,323926.5,323926.5,23703,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313416,183758.00
02/24/2016 06:30,2,0.000,ALERT,210.80,299.37,59.949,1456313403,"201051344001230","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,322859.3,322859.3,23481,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313418,183759.00
02/24/2016 06:30,2,0.000,ALERT,211.48,300.57,60.012,1456313403,"201051344000582","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,316397.5,316397.5,23683,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456313419,183760.00
02/24/2016 06:30,2,0.000,ALERT,210.35,299.37,59.944,1456313403,"201051344000955","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,326982.1,326982.1,23618,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313421,183761.00
02/24/2016 06:30,2,0.000,ALERT,210.35,298.47,59.954,1456313403,"274151322000094","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,483384.3,483384.3,13097,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313423,183762.00
02/24/2016 06:30,2,0.000,ALERT,211.03,300.87,59.954,1456313403,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,327625.1,327625.1,19101,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313425,183763.00
02/24/2016 06:30,2,0.000,ALERT,210.80,299.97,59.970,1456313403,"201051344000890","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,324393.5,324393.5,23636,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313427,183764.00
02/24/2016 06:30,2,0.000,ALERT,211.03,299.67,59.970,1456313403,"201051344000438","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,326551.3,326551.3,23632,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313428,183765.00
02/24/2016 06:30,2,0.000,ALERT,211.03,299.07,59.970,1456313403,"201051344000417","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,320407.5,320407.5,23787,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313430,183766.00
02/24/2016 06:30,2,0.000,ALERT,210.35,299.37,59.965,1456313403,"274151322000083","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,594867.4,594867.4,12675,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313432,183767.00
02/24/2016 06:30,2,0.000,ALERT,210.80,298.77,59.959,1456313403,"274151322000076","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,632993.5,632993.5,12674,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313434,183768.00
02/24/2016 06:30,2,0.000,ALERT,211.03,300.87,59.975,1456313403,"201051344000868","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,312492.8,312492.8,18894,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313436,183769.00
02/24/2016 06:30,2,0.000,ALERT,210.35,300.27,59.975,1456313403,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,626289.3,626289.3,12562,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456313438,183770.00
02/24/2016 06:30,2,0.000,ALERT,211.03,300.27,59.933,1456313403,"201051344000988","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,310693.5,310693.5,19177,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456313439,183771.00
02/24/2016 06:30,2,0.000,ALERT,210.80,299.07,59.944,1456313403,"201051344001025","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,324094.0,324094.0,23694,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456313441,183772.00
02/24/2016 06:30,2,0.000,ALERT,211.03,300.27,59.944,1456313403,"201051344000458","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,321208.5,321208.5,19086,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313443,183773.00
02/24/2016 06:30,2,0.000,ALERT,211.70,299.97,59.933,1456313403,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,319427.6,319427.6,18714,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313445,183774.00
02/24/2016 06:30,2,0.000,ALERT,211.25,299.67,59.991,1456313403,"201051344000685","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,326360.0,326360.0,23502,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456313447,183775.00
02/24/2016 06:30,2,0.000,ALERT,211.25,299.37,59.970,1456313403,"201051344000917","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,323732.1,323732.1,23502,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456313449,183776.00
02/24/2016 06:30,2,0.000,ALERT,211.25,299.97,59.986,1456313403,"201051344001145","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,328836.0,328836.0,23359,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456313450,183777.00
02/24/2016 06:30,2,0.000,ALERT,211.03,299.37,59.981,1456313403,"201051344000651","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,320436.0,320436.0,23733,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313452,183778.00
02/24/2016 06:30,2,0.000,ALERT,209.90,298.77,59.975,1456313403,"274151322000088","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,577610.4,577610.4,12378,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313454,183779.00
02/24/2016 06:30,2,0.000,ALERT,211.03,298.17,59.986,1456313403,"274151322000068","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,483320.2,483320.2,13273,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313456,183780.00
02/24/2016 06:30,2,0.000,ALERT,210.57,299.67,59.938,1456313403,"201051344001135","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,317107.5,317107.5,23704,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313458,183781.00
02/24/2016 06:30,2,0.000,ALERT,210.57,300.57,59.986,1456313403,"201051344000594","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,323201.5,323201.5,19117,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313460,183782.00
02/24/2016 06:30,2,0.000,ALERT,211.03,299.37,59.981,1456313403,"201051344001203","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,323413.1,323413.1,23680,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456313461,183783.00
02/24/2016 06:30,2,0.000,ALERT,210.12,299.07,60.002,1456313403,"274151322000054","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,590156.8,590156.8,12408,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313463,183784.00
02/24/2016 06:30,2,0.000,ALERT,211.25,299.67,59.938,1456313403,"201051344000867","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,311853.8,311853.8,19143,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313465,183785.00
02/24/2016 06:30,2,0.000,ALERT,210.80,299.37,59.954,1456313403,"201051344001093","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,322131.9,322131.9,23561,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313467,183786.00
02/24/2016 06:30,2,0.000,ALERT,210.80,299.67,59.970,1456313403,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,328409.0,328409.0,18555,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313469,183787.00
02/24/2016 06:30,2,0.000,ALERT,211.25,299.37,59.986,1456313403,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,320308.5,320308.5,18822,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456313470,183788.00
02/24/2016 06:30,2,0.000,ALERT,210.80,300.27,60.007,1456313403,"201051344000569","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,329212.4,329212.4,18502,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313472,183789.00
02/24/2016 06:30,2,0.000,ALERT,211.03,299.97,59.986,1456313403,"201051344000983","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,320992.4,320992.4,18947,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456313474,183790.00
02/24/2016 06:30,2,0.000,ALERT,211.03,299.67,59.986,1456313403,"201051344001158","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,316640.8,316640.8,19155,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313476,183791.00
02/24/2016 06:30,2,0.000,ALERT,211.25,300.27,60.028,1456313403,"201051344000576","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,322071.9,322071.9,18619,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456313478,183792.00
02/24/2016 06:30,2,0.000,ALERT,210.12,297.57,59.944,1456313403,"274151322000087","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,565325.8,565325.8,12454,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456313480,183793.00
02/24/2016 06:45,2,0.000,ALERT,212.16,301.47,60.012,1456314303,"201051344000645","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,321104.7,321104.7,18767,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456314305,183794.00
02/24/2016 06:45,2,0.000,ALERT,211.48,299.97,59.986,1456314303,"274151322000085","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,593036.9,593036.9,12430,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314307,183795.00
02/24/2016 06:45,2,0.000,ALERT,212.16,301.17,60.007,1456314303,"201051344000633","219011344069620",0.00,2.00,0,295.76,302.68,0.0,0.0,0.000,312725.5,312725.5,19177,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314308,183796.00
02/24/2016 06:45,2,0.000,ALERT,211.70,301.47,59.981,1456314303,"201051344000469","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,313537.8,313537.8,19168,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314310,183797.00
02/24/2016 06:45,2,0.000,ALERT,210.80,299.07,60.028,1456314303,"201051344000646","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,318929.7,318929.7,23699,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314312,183798.00
02/24/2016 06:45,2,0.000,ALERT,211.25,301.17,60.007,1456314303,"274151322000052","219011344069620",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,600698.0,600698.0,12639,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314314,183799.00
02/24/2016 06:45,2,0.000,ALERT,211.03,299.67,60.002,1456314303,"201051344000585","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,323926.5,323926.5,23705,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456314316,183800.00
02/24/2016 06:45,2,0.000,ALERT,210.80,299.07,59.996,1456314303,"201051344001230","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,322859.3,322859.3,23483,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456314318,183801.00
02/24/2016 06:45,2,0.000,ALERT,211.48,299.97,59.986,1456314303,"201051344000582","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,316397.5,316397.5,23685,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314319,183802.00
02/24/2016 06:45,2,0.000,ALERT,210.57,299.07,59.954,1456314303,"201051344000955","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,326982.1,326982.1,23620,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314321,183803.00
02/24/2016 06:45,2,0.000,ALERT,211.48,299.37,59.991,1456314303,"274151322000094","219011344069620",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,483384.3,483384.3,13099,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314323,183804.00
02/24/2016 06:45,2,0.000,ALERT,211.48,302.07,60.002,1456314303,"201051344000579","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,327625.1,327625.1,19103,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314325,183805.00
02/24/2016 06:45,2,0.000,ALERT,210.80,299.37,59.991,1456314303,"201051344000890","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,324393.5,324393.5,23638,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314327,183806.00
02/24/2016 06:45,2,0.000,ALERT,211.03,299.07,59.996,1456314303,"201051344000438","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,326551.3,326551.3,23634,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456314329,183807.00
02/24/2016 06:45,2,0.000,ALERT,211.25,298.47,59.996,1456314303,"201051344000417","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,320407.5,320407.5,23789,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314330,183808.00
02/24/2016 06:45,2,0.000,ALERT,211.25,300.57,59.991,1456314303,"274151322000083","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,594867.4,594867.4,12677,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314332,183809.00
02/24/2016 06:45,2,0.000,ALERT,211.93,300.27,59.986,1456314303,"274151322000076","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,632993.5,632993.5,12676,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314334,183810.00
02/24/2016 06:45,2,0.000,ALERT,211.70,302.37,59.996,1456314303,"201051344000868","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,312492.8,312492.8,18896,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456314336,183811.00
02/24/2016 06:45,2,0.000,ALERT,211.25,301.47,59.991,1456314303,"274151322000095","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,626289.3,626289.3,12564,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314338,183812.00
02/24/2016 06:45,2,0.000,ALERT,211.48,301.47,59.996,1456314303,"201051344000988","219011344069620",0.00,2.50,0,296.06,302.68,0.0,0.0,0.000,310693.5,310693.5,19179,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314339,183813.00
02/24/2016 06:45,2,0.000,ALERT,210.80,298.47,59.965,1456314303,"201051344001025","219011344069620",0.00,1.50,0,296.06,301.77,0.0,0.0,0.000,324094.0,324094.0,23696,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314341,183814.00
02/24/2016 06:45,2,0.000,ALERT,211.48,301.77,60.002,1456314303,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,321208.5,321208.5,19088,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314343,183815.00
02/24/2016 06:45,2,0.000,ALERT,212.16,301.47,59.996,1456314303,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,319427.6,319427.6,18716,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314345,183816.00
02/24/2016 06:45,2,0.000,ALERT,211.48,299.37,59.996,1456314303,"201051344000685","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,326360.0,326360.0,23504,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314346,183817.00
02/24/2016 06:45,2,0.000,ALERT,211.25,299.07,59.981,1456314303,"201051344000917","219011344069620",0.00,3.30,0,295.16,300.87,0.0,0.0,0.000,323732.1,323732.1,23504,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314348,183818.00
02/24/2016 06:45,2,0.000,ALERT,211.25,299.67,59.991,1456314303,"201051344001145","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,328836.0,328836.0,23361,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314350,183819.00
