ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 06:45,2,0.000,ALERT,211.03,298.47,59.959,1456314303,"201051344000651","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,320436.0,320436.0,23735,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456314352,183820.00
02/24/2016 06:45,2,0.000,ALERT,211.25,300.87,59.986,1456314303,"274151322000088","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,577610.4,577610.4,12380,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314354,183821.00
02/24/2016 06:45,2,0.000,ALERT,212.16,299.97,59.991,1456314303,"274151322000068","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,483320.2,483320.2,13275,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456314356,183822.00
02/24/2016 06:45,2,0.000,ALERT,210.80,299.37,59.981,1456314303,"201051344001135","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,317107.5,317107.5,23706,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456314357,183823.00
02/24/2016 06:45,2,0.000,ALERT,211.25,302.07,59.991,1456314303,"201051344000594","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,323201.5,323201.5,19119,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456314359,183824.00
02/24/2016 06:45,2,0.000,ALERT,211.03,298.47,59.991,1456314303,"201051344001203","219011344069620",0.00,2.00,0,296.36,302.68,0.0,0.0,0.000,323413.1,323413.1,23682,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314361,183825.00
02/24/2016 06:45,2,0.000,ALERT,211.48,301.17,60.002,1456314303,"274151322000054","219011344069620",0.00,3.30,0,295.76,302.07,0.0,0.0,0.000,590156.8,590156.8,12410,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314363,183826.00
02/24/2016 06:45,2,0.000,ALERT,211.93,300.87,59.986,1456314303,"201051344000867","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,311853.8,311853.8,19145,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314364,183827.00
02/24/2016 06:45,2,0.000,ALERT,211.03,299.37,59.991,1456314303,"201051344001093","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,322131.9,322131.9,23563,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456314366,183828.00
02/24/2016 06:45,2,0.000,ALERT,211.48,301.77,59.954,1456314303,"201051344000900","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,328409.0,328409.0,18557,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314368,183829.00
02/24/2016 06:45,2,0.000,ALERT,211.93,301.17,59.949,1456314303,"201051344000648","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,320308.5,320308.5,18824,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314370,183830.00
02/24/2016 06:45,2,0.000,ALERT,211.70,302.07,59.991,1456314303,"201051344000569","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,329212.4,329212.4,18504,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314372,183831.00
02/24/2016 06:45,2,0.000,ALERT,211.48,301.47,60.034,1456314303,"201051344000983","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,320992.4,320992.4,18949,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314374,183832.00
02/24/2016 06:45,2,0.000,ALERT,211.70,301.47,59.991,1456314303,"201051344001158","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,316640.8,316640.8,19157,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314376,183833.00
02/24/2016 06:45,2,0.000,ALERT,212.16,302.07,59.991,1456314303,"201051344000576","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,322071.9,322071.9,18621,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314378,183834.00
02/24/2016 06:45,2,0.000,ALERT,211.48,299.07,59.970,1456314303,"274151322000087","219011344069620",0.00,3.30,0,294.86,301.17,0.0,0.0,0.000,565325.8,565325.8,12456,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456314379,183835.00
02/24/2016 07:00,2,0.000,ALERT,211.48,300.27,59.959,1456315203,"201051344000645","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,321104.7,321104.7,18769,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456315205,183836.00
02/24/2016 07:00,2,0.000,ALERT,210.80,298.77,59.944,1456315203,"274151322000085","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,593036.9,593036.9,12432,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315207,183837.00
02/24/2016 07:00,2,0.000,ALERT,211.48,299.97,59.986,1456315203,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,312725.5,312725.5,19179,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315209,183838.00
02/24/2016 07:00,2,0.000,ALERT,211.03,299.97,59.954,1456315203,"201051344000469","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,313537.8,313537.8,19170,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315211,183839.00
02/24/2016 07:00,2,0.000,ALERT,210.12,298.17,59.965,1456315203,"201051344000646","219011344069620",0.00,2.00,0,296.06,305.98,0.0,0.0,0.000,318929.7,318929.7,23701,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315212,183840.00
02/24/2016 07:00,2,0.000,ALERT,210.12,299.67,59.965,1456315203,"274151322000052","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,600698.0,600698.0,12641,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315214,183841.00
02/24/2016 07:00,2,0.000,ALERT,210.35,298.47,59.965,1456315203,"201051344000585","219011344069620",0.00,2.50,0,296.66,305.68,0.0,0.0,0.000,323926.5,323926.5,23707,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315216,183842.00
02/24/2016 07:00,2,0.000,ALERT,210.12,298.47,59.959,1456315203,"201051344001230","219011344069620",0.00,2.00,0,297.26,306.58,0.0,0.0,0.000,322859.3,322859.3,23485,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315218,183843.00
02/24/2016 07:00,2,0.000,ALERT,210.80,299.07,59.959,1456315203,"201051344000582","219011344069620",0.00,1.50,0,297.57,306.58,0.0,0.0,0.000,316397.5,316397.5,23687,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315220,183844.00
02/24/2016 07:00,2,0.000,ALERT,209.90,298.17,59.954,1456315203,"201051344000955","219011344069620",0.00,2.00,0,296.96,305.98,0.0,0.0,0.000,326982.1,326982.1,23622,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456315222,183845.00
02/24/2016 07:00,2,0.000,ALERT,210.57,298.47,59.938,1456315203,"274151322000094","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,483384.3,483384.3,13101,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315223,183846.00
02/24/2016 07:00,2,0.000,ALERT,210.80,300.57,59.944,1456315203,"201051344000579","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,327625.1,327625.1,19105,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315225,183847.00
02/24/2016 07:00,2,0.000,ALERT,210.12,298.47,59.959,1456315203,"201051344000890","219011344069620",0.00,2.50,0,297.57,307.18,0.0,0.0,0.000,324393.5,324393.5,23640,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456315227,183848.00
02/24/2016 07:00,2,0.000,ALERT,210.35,298.17,59.954,1456315203,"201051344000438","219011344069620",0.00,1.50,0,297.26,306.28,0.0,0.0,0.000,326551.3,326551.3,23636,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315229,183849.00
02/24/2016 07:00,2,0.000,ALERT,210.35,297.57,59.949,1456315203,"201051344000417","219011344069620",0.00,2.00,0,296.36,305.68,0.0,0.0,0.000,320407.5,320407.5,23791,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315231,183850.00
02/24/2016 07:00,2,0.000,ALERT,210.35,299.37,59.944,1456315203,"274151322000083","219011344069620",0.00,2.50,0,297.26,303.58,0.0,0.0,0.000,594867.4,594867.4,12679,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315232,183851.00
02/24/2016 07:00,2,0.000,ALERT,211.03,299.07,59.949,1456315203,"274151322000076","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,632993.5,632993.5,12678,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315234,183852.00
02/24/2016 07:00,2,0.000,ALERT,211.03,300.87,59.959,1456315203,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,312492.8,312492.8,18898,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315236,183853.00
02/24/2016 07:00,2,0.000,ALERT,210.35,299.67,59.954,1456315203,"274151322000095","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,626289.3,626289.3,12566,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315238,183854.00
02/24/2016 07:00,2,0.000,ALERT,210.80,299.97,59.996,1456315203,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,310693.5,310693.5,19181,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315240,183855.00
02/24/2016 07:00,2,0.000,ALERT,210.12,297.57,59.928,1456315203,"201051344001025","219011344069620",0.00,1.50,0,296.36,306.58,0.0,0.0,0.000,324094.0,324094.0,23698,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456315241,183856.00
02/24/2016 07:00,2,0.000,ALERT,210.80,300.57,59.938,1456315203,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,321208.5,321208.5,19090,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456315243,183857.00
02/24/2016 07:00,2,0.000,ALERT,211.48,300.27,59.970,1456315203,"201051344000853","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,319427.6,319427.6,18718,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315245,183858.00
02/24/2016 07:00,2,0.000,ALERT,210.57,298.17,59.965,1456315203,"201051344000685","219011344069620",0.00,2.00,0,296.96,306.58,0.0,0.0,0.000,326360.0,326360.0,23506,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315247,183859.00
02/24/2016 07:00,2,0.000,ALERT,210.35,297.26,59.970,1456315203,"201051344000917","219011344069620",0.00,3.30,0,295.76,305.08,0.0,0.0,0.000,323732.1,323732.1,23506,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315249,183860.00
02/24/2016 07:00,2,0.000,ALERT,210.57,298.17,59.917,1456315203,"201051344001145","219011344069620",0.00,2.00,0,297.26,307.18,0.0,0.0,0.000,328836.0,328836.0,23363,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315251,183861.00
02/24/2016 07:00,2,0.000,ALERT,210.12,296.96,59.933,1456315203,"201051344000651","219011344069620",0.00,1.00,0,296.36,305.38,0.0,0.0,0.000,320436.0,320436.0,23737,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456315253,183862.00
02/24/2016 07:00,2,0.000,ALERT,209.90,298.77,59.959,1456315203,"274151322000088","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,577610.4,577610.4,12382,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315255,183863.00
02/24/2016 07:00,2,0.000,ALERT,210.80,297.87,59.928,1456315203,"274151322000068","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,483320.2,483320.2,13277,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315256,183864.00
02/24/2016 07:00,2,0.000,ALERT,209.67,297.87,59.975,1456315203,"201051344001135","219011344069620",0.00,2.00,0,296.96,306.28,0.0,0.0,0.000,317107.5,317107.5,23708,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456315258,183865.00
02/24/2016 07:00,2,0.000,ALERT,210.57,300.87,60.007,1456315203,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,323201.5,323201.5,19121,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315260,183866.00
02/24/2016 07:00,2,0.000,ALERT,210.12,297.26,59.975,1456315203,"201051344001203","219011344069620",0.00,2.00,0,296.66,307.18,0.0,0.0,0.000,323413.1,323413.1,23684,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315262,183867.00
02/24/2016 07:00,2,0.000,ALERT,210.12,299.37,59.981,1456315203,"274151322000054","219011344069620",0.00,3.30,0,296.96,303.28,0.0,0.0,0.000,590156.8,590156.8,12412,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456315263,183868.00
02/24/2016 07:00,2,0.000,ALERT,211.25,299.97,59.975,1456315203,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,311853.8,311853.8,19147,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456315265,183869.00
02/24/2016 07:00,2,0.000,ALERT,210.12,297.87,59.981,1456315203,"201051344001093","219011344069620",0.00,3.30,0,296.66,305.68,0.0,0.0,0.000,322131.9,322131.9,23565,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315267,183870.00
02/24/2016 07:00,2,0.000,ALERT,210.57,300.27,59.944,1456315203,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,328409.0,328409.0,18559,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315269,183871.00
02/24/2016 07:00,2,0.000,ALERT,210.80,299.37,59.991,1456315203,"201051344000648","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,320308.5,320308.5,18826,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315271,183872.00
02/24/2016 07:00,2,0.000,ALERT,210.80,300.57,59.981,1456315203,"201051344000569","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,329212.4,329212.4,18506,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315272,183873.00
02/24/2016 07:00,2,0.000,ALERT,210.80,300.27,59.938,1456315203,"201051344000983","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,320992.4,320992.4,18951,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315274,183874.00
02/24/2016 07:00,2,0.000,ALERT,210.80,299.97,60.018,1456315203,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,316640.8,316640.8,19159,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315276,183875.00
02/24/2016 07:00,2,0.000,ALERT,211.03,300.27,60.028,1456315203,"201051344000576","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,322071.9,322071.9,18623,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315278,183876.00
02/24/2016 07:00,2,0.000,ALERT,210.35,297.87,59.975,1456315203,"274151322000087","219011344069620",0.00,3.30,0,295.76,302.37,0.0,0.0,0.000,565325.8,565325.8,12458,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456315280,183877.00
02/24/2016 07:15,2,0.000,ALERT,212.38,301.47,59.965,1456316103,"201051344000645","219011344069620",0.00,3.00,0,298.47,305.38,0.0,0.0,0.000,321104.7,321104.7,18771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456316105,183878.00
02/24/2016 07:15,2,0.000,ALERT,211.70,300.27,59.959,1456316103,"274151322000085","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,593036.9,593036.9,12434,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316107,183879.00
02/24/2016 07:15,2,0.000,ALERT,212.61,301.17,59.922,1456316103,"201051344000633","219011344069620",0.00,2.00,0,296.66,304.78,0.0,0.0,0.000,312725.5,312725.5,19181,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316109,183880.00
02/24/2016 07:15,2,0.000,ALERT,212.16,301.47,59.970,1456316103,"201051344000469","219011344069620",0.00,1.50,0,297.26,304.48,0.0,0.0,0.000,313537.8,313537.8,19172,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316111,183881.00
02/24/2016 07:15,2,0.000,ALERT,211.25,299.67,59.965,1456316103,"201051344000646","219011344069620",0.00,2.00,0,295.76,302.37,0.0,0.0,0.000,318929.7,318929.7,23703,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316113,183882.00
02/24/2016 07:15,2,0.000,ALERT,211.48,300.87,59.933,1456316103,"274151322000052","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,600698.0,600698.0,12643,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316115,183883.00
02/24/2016 07:15,2,0.000,ALERT,211.25,299.67,59.965,1456316103,"201051344000585","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,323926.5,323926.5,23709,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316117,183884.00
02/24/2016 07:15,2,0.000,ALERT,211.25,299.67,59.928,1456316103,"201051344001230","219011344069620",0.00,2.00,0,296.36,302.98,0.0,0.0,0.000,322859.3,322859.3,23487,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316118,183885.00
02/24/2016 07:15,2,0.000,ALERT,211.93,300.27,59.970,1456316103,"201051344000582","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,316397.5,316397.5,23689,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316120,183886.00
02/24/2016 07:15,2,0.000,ALERT,211.03,299.67,59.965,1456316103,"201051344000955","219011344069620",0.00,2.00,0,296.06,302.68,0.0,0.0,0.000,326982.1,326982.1,23624,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316122,183887.00
02/24/2016 07:15,2,0.000,ALERT,211.48,299.37,59.922,1456316103,"274151322000094","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,483384.3,483384.3,13103,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316124,183888.00
02/24/2016 07:15,2,0.000,ALERT,211.93,301.77,59.928,1456316103,"201051344000579","219011344069620",0.00,2.50,0,298.47,305.98,0.0,0.0,0.000,327625.1,327625.1,19107,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316126,183889.00
02/24/2016 07:15,2,0.000,ALERT,211.25,299.97,60.002,1456316103,"201051344000890","219011344069620",0.00,2.50,0,296.66,303.88,0.0,0.0,0.000,324393.5,324393.5,23642,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316127,183890.00
02/24/2016 07:15,2,0.000,ALERT,211.48,299.67,59.965,1456316103,"201051344000438","219011344069620",0.00,1.50,0,296.36,302.98,0.0,0.0,0.000,326551.3,326551.3,23638,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456316129,183891.00
02/24/2016 07:15,2,0.000,ALERT,211.70,299.37,59.981,1456316103,"201051344000417","219011344069620",0.00,2.00,0,295.46,302.07,0.0,0.0,0.000,320407.5,320407.5,23793,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456316131,183892.00
02/24/2016 07:15,2,0.000,ALERT,211.70,300.57,59.970,1456316103,"274151322000083","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,594867.4,594867.4,12681,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456316133,183893.00
02/24/2016 07:15,2,0.000,ALERT,212.38,300.87,60.007,1456316103,"274151322000076","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,632993.5,632993.5,12680,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316135,183894.00
02/24/2016 07:15,2,0.000,ALERT,211.93,302.37,59.975,1456316103,"201051344000868","219011344069620",0.00,2.00,0,299.07,306.28,0.0,0.0,0.000,312492.8,312492.8,18900,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316137,183895.00
02/24/2016 07:15,2,0.000,ALERT,211.48,301.47,59.981,1456316103,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,626289.3,626289.3,12568,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316139,183896.00
02/24/2016 07:15,2,0.000,ALERT,211.93,301.77,59.981,1456316103,"201051344000988","219011344069620",0.00,2.50,0,296.06,304.48,0.0,0.0,0.000,310693.5,310693.5,19183,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316140,183897.00
02/24/2016 07:15,2,0.000,ALERT,211.25,298.77,59.975,1456316103,"201051344001025","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,324094.0,324094.0,23700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316142,183898.00
02/24/2016 07:15,2,0.000,ALERT,211.93,301.77,60.012,1456316103,"201051344000458","219011344069620",0.00,3.30,0,298.47,305.98,0.0,0.0,0.000,321208.5,321208.5,19092,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456316144,183899.00
02/24/2016 07:15,2,0.000,ALERT,212.38,301.47,59.986,1456316103,"201051344000853","219011344069620",0.00,2.00,0,298.47,305.38,0.0,0.0,0.000,319427.6,319427.6,18720,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316146,183900.00
02/24/2016 07:15,2,0.000,ALERT,211.70,299.67,59.981,1456316103,"201051344000685","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,326360.0,326360.0,23508,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316148,183901.00
02/24/2016 07:15,2,0.000,ALERT,211.70,299.07,59.975,1456316103,"201051344000917","219011344069620",0.00,3.30,0,294.56,300.27,0.0,0.0,0.000,323732.1,323732.1,23508,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456316149,183902.00
02/24/2016 07:15,2,0.000,ALERT,211.70,299.97,60.023,1456316103,"201051344001145","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,328836.0,328836.0,23365,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316151,183903.00
02/24/2016 07:15,2,0.000,ALERT,211.70,299.07,59.975,1456316103,"201051344000651","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,320436.0,320436.0,23739,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316153,183904.00
02/24/2016 07:15,2,0.000,ALERT,211.25,300.57,59.981,1456316103,"274151322000088","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,577610.4,577610.4,12384,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316155,183905.00
02/24/2016 07:15,2,0.000,ALERT,212.38,299.97,59.975,1456316103,"274151322000068","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,483320.2,483320.2,13279,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316157,183906.00
02/24/2016 07:15,2,0.000,ALERT,211.03,299.37,59.965,1456316103,"201051344001135","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,317107.5,317107.5,23710,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456316159,183907.00
02/24/2016 07:15,2,0.000,ALERT,211.48,302.07,59.944,1456316103,"201051344000594","219011344069620",0.00,2.00,0,298.17,305.68,0.0,0.0,0.000,323201.5,323201.5,19123,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316160,183908.00
02/24/2016 07:15,2,0.000,ALERT,211.48,299.37,59.981,1456316103,"201051344001203","219011344069620",0.00,2.00,0,295.76,302.68,0.0,0.0,0.000,323413.1,323413.1,23686,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456316162,183909.00
02/24/2016 07:15,2,0.000,ALERT,211.48,300.57,59.975,1456316103,"274151322000054","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,590156.8,590156.8,12414,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316164,183910.00
02/24/2016 07:15,2,0.000,ALERT,212.16,301.17,59.981,1456316103,"201051344000867","219011344069620",0.00,3.00,0,297.57,305.68,0.0,0.0,0.000,311853.8,311853.8,19149,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316166,183911.00
02/24/2016 07:15,2,0.000,ALERT,211.25,299.37,59.975,1456316103,"201051344001093","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,322131.9,322131.9,23567,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316167,183912.00
02/24/2016 07:15,2,0.000,ALERT,211.70,301.17,59.981,1456316103,"201051344000900","219011344069620",0.00,2.00,0,297.87,304.78,0.0,0.0,0.000,328409.0,328409.0,18561,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316169,183913.00
02/24/2016 07:15,2,0.000,ALERT,212.16,300.87,59.970,1456316103,"201051344000648","219011344069620",0.00,1.50,0,297.57,305.38,0.0,0.0,0.000,320308.5,320308.5,18828,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456316171,183914.00
02/24/2016 07:15,2,0.000,ALERT,212.16,302.07,59.981,1456316103,"201051344000569","219011344069620",0.00,2.50,0,299.07,306.28,0.0,0.0,0.000,329212.4,329212.4,18508,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316173,183915.00
02/24/2016 07:15,2,0.000,ALERT,211.93,301.47,60.012,1456316103,"201051344000983","219011344069620",0.00,2.50,0,298.17,305.68,0.0,0.0,0.000,320992.4,320992.4,18953,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316175,183916.00
02/24/2016 07:15,2,0.000,ALERT,211.93,301.17,59.975,1456316103,"201051344001158","219011344069620",0.00,1.50,0,297.87,304.18,0.0,0.0,0.000,316640.8,316640.8,19161,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316177,183917.00
02/24/2016 07:15,2,0.000,ALERT,212.38,301.77,59.981,1456316103,"201051344000576","219011344069620",0.00,2.00,0,298.17,305.38,0.0,0.0,0.000,322071.9,322071.9,18625,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456316179,183918.00
02/24/2016 07:15,2,0.000,ALERT,211.48,298.77,60.007,1456316103,"274151322000087","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,565325.8,565325.8,12460,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456316181,183919.00
02/24/2016 07:30,2,0.000,ALERT,212.38,300.57,59.954,1456317004,"201051344000645","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,321104.7,321104.7,18773,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317006,183920.00
02/24/2016 07:30,2,0.000,ALERT,211.70,299.37,59.986,1456317004,"274151322000085","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,593036.9,593036.9,12436,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317007,183921.00
02/24/2016 07:30,2,0.000,ALERT,212.61,300.27,59.991,1456317004,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,312725.5,312725.5,19183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317009,183922.00
02/24/2016 07:30,2,0.000,ALERT,211.93,300.57,60.012,1456317004,"201051344000469","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,313537.8,313537.8,19174,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317011,183923.00
02/24/2016 07:30,2,0.000,ALERT,210.80,298.47,59.996,1456317004,"201051344000646","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,318929.7,318929.7,23705,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317013,183924.00
02/24/2016 07:30,2,0.000,ALERT,211.03,299.97,59.991,1456317004,"274151322000052","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,600698.0,600698.0,12645,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317014,183925.00
02/24/2016 07:30,2,0.000,ALERT,211.03,298.47,60.018,1456317004,"201051344000585","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,323926.5,323926.5,23711,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317016,183926.00
02/24/2016 07:30,2,0.000,ALERT,211.03,298.47,60.002,1456317004,"201051344001230","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,322859.3,322859.3,23489,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317018,183927.00
02/24/2016 07:30,2,0.000,ALERT,211.48,299.07,59.986,1456317004,"201051344000582","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,316397.5,316397.5,23691,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317020,183928.00
02/24/2016 07:30,2,0.000,ALERT,210.57,298.17,59.981,1456317004,"201051344000955","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,326982.1,326982.1,23626,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317022,183929.00
02/24/2016 07:30,2,0.000,ALERT,211.25,298.77,60.023,1456317004,"274151322000094","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,483384.3,483384.3,13105,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317023,183930.00
02/24/2016 07:30,2,0.000,ALERT,211.70,300.57,59.965,1456317004,"201051344000579","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,327625.1,327625.1,19109,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317025,183931.00
02/24/2016 07:30,2,0.000,ALERT,210.80,298.47,60.012,1456317004,"201051344000890","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,324393.5,324393.5,23644,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317027,183932.00
02/24/2016 07:30,2,0.000,ALERT,211.25,298.17,59.986,1456317004,"201051344000438","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,326551.3,326551.3,23640,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317029,183933.00
02/24/2016 07:30,2,0.000,ALERT,211.25,297.87,59.975,1456317004,"201051344000417","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,320407.5,320407.5,23795,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317031,183934.00
02/24/2016 07:30,2,0.000,ALERT,211.70,299.97,59.944,1456317004,"274151322000083","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,594867.4,594867.4,12683,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317032,183935.00
02/24/2016 07:30,2,0.000,ALERT,212.16,299.07,59.981,1456317004,"274151322000076","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,632993.5,632993.5,12682,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317034,183936.00
02/24/2016 07:30,2,0.000,ALERT,211.70,300.87,59.938,1456317004,"201051344000868","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,312492.8,312492.8,18902,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317037,183937.00
02/24/2016 07:30,2,0.000,ALERT,211.70,300.27,59.970,1456317004,"274151322000095","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,626289.3,626289.3,12570,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317039,183938.00
02/24/2016 07:30,2,0.000,ALERT,211.70,300.27,60.012,1456317004,"201051344000988","219011344069620",0.00,2.50,0,296.36,302.98,0.0,0.0,0.000,310693.5,310693.5,19185,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317040,183939.00
02/24/2016 07:30,2,0.000,ALERT,211.03,297.57,59.981,1456317004,"201051344001025","219011344069620",0.00,1.50,0,295.46,302.37,0.0,0.0,0.000,324094.0,324094.0,23702,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317042,183940.00
02/24/2016 07:30,2,0.000,ALERT,211.93,300.27,59.975,1456317004,"201051344000458","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,321208.5,321208.5,19094,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317044,183941.00
02/24/2016 07:30,2,0.000,ALERT,212.38,299.97,59.975,1456317004,"201051344000853","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,319427.6,319427.6,18722,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317046,183942.00
02/24/2016 07:30,2,0.000,ALERT,211.48,298.17,59.981,1456317004,"201051344000685","219011344069620",0.00,2.50,0,296.36,302.68,0.0,0.0,0.000,326360.0,326360.0,23510,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317048,183943.00
02/24/2016 07:30,2,0.000,ALERT,211.25,297.87,59.970,1456317004,"201051344000917","219011344069620",0.00,3.30,0,295.46,302.07,0.0,0.0,0.000,323732.1,323732.1,23510,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317049,183944.00
02/24/2016 07:30,2,0.000,ALERT,211.25,298.17,59.996,1456317004,"201051344001145","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,328836.0,328836.0,23367,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317051,183945.00
02/24/2016 07:30,2,0.000,ALERT,211.03,297.26,59.975,1456317004,"201051344000651","219011344069620",0.00,1.00,0,295.76,301.77,0.0,0.0,0.000,320436.0,320436.0,23741,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317053,183946.00
02/24/2016 07:30,2,0.000,ALERT,211.25,299.07,59.970,1456317004,"274151322000088","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,577610.4,577610.4,12386,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317055,183947.00
02/24/2016 07:30,2,0.000,ALERT,212.16,298.77,59.975,1456317004,"274151322000068","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,483320.2,483320.2,13281,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317056,183948.00
02/24/2016 07:30,2,0.000,ALERT,210.80,298.17,59.981,1456317004,"201051344001135","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,317107.5,317107.5,23712,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317058,183949.00
02/24/2016 07:30,2,0.000,ALERT,211.48,300.87,59.981,1456317004,"201051344000594","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,323201.5,323201.5,19125,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317060,183950.00
02/24/2016 07:30,2,0.000,ALERT,211.03,298.17,59.991,1456317004,"201051344001203","219011344069620",0.00,2.00,0,296.06,303.28,0.0,0.0,0.000,323413.1,323413.1,23688,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317062,183951.00
02/24/2016 07:30,2,0.000,ALERT,211.48,299.37,60.002,1456317004,"274151322000054","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,590156.8,590156.8,12416,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317064,183952.00
02/24/2016 07:30,2,0.000,ALERT,211.93,299.67,59.986,1456317004,"201051344000867","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,311853.8,311853.8,19151,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317065,183953.00
02/24/2016 07:30,2,0.000,ALERT,211.03,297.87,59.991,1456317004,"201051344001093","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,322131.9,322131.9,23569,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317067,183954.00
02/24/2016 07:30,2,0.000,ALERT,211.48,299.97,59.991,1456317004,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,328409.0,328409.0,18563,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317069,183955.00
02/24/2016 07:30,2,0.000,ALERT,211.93,299.67,60.007,1456317004,"201051344000648","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,320308.5,320308.5,18830,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317071,183956.00
02/24/2016 07:30,2,0.000,ALERT,211.70,300.87,59.991,1456317004,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,329212.4,329212.4,18510,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317073,183957.00
02/24/2016 07:30,2,0.000,ALERT,211.70,300.57,60.002,1456317004,"201051344000983","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,320992.4,320992.4,18955,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317074,183958.00
02/24/2016 07:30,2,0.000,ALERT,211.93,300.27,59.986,1456317004,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,316640.8,316640.8,19163,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317077,183959.00
02/24/2016 07:30,2,0.000,ALERT,212.38,300.87,59.991,1456317004,"201051344000576","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,322071.9,322071.9,18627,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317078,183960.00
02/24/2016 07:30,2,0.000,ALERT,211.48,297.87,59.991,1456317004,"274151322000087","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,565325.8,565325.8,12462,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317080,183961.00
02/24/2016 07:45,2,0.000,ALERT,212.38,300.87,59.938,1456317903,"201051344000645","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,321104.7,321104.7,18775,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317905,183962.00
02/24/2016 07:45,2,0.000,ALERT,211.48,298.77,59.970,1456317903,"274151322000085","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,593036.9,593036.9,12438,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317907,183963.00
02/24/2016 07:45,2,0.000,ALERT,212.38,300.57,59.986,1456317903,"201051344000633","219011344069620",0.00,2.00,0,296.06,302.37,0.0,0.0,0.000,312725.5,312725.5,19185,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317909,183964.00
