ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 07:45,2,0.000,ALERT,211.93,300.57,59.986,1456317903,"201051344000469","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,313537.8,313537.8,19176,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317911,183965.00
02/24/2016 07:45,2,0.000,ALERT,211.03,299.07,59.981,1456317903,"201051344000646","219011344069620",0.00,1.50,0,295.46,302.37,0.0,0.0,0.000,318929.7,318929.7,23707,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317913,183966.00
02/24/2016 07:45,2,0.000,ALERT,211.25,300.27,60.007,1456317903,"274151322000052","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,600698.0,600698.0,12647,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317914,183967.00
02/24/2016 07:45,2,0.000,ALERT,211.25,299.07,59.944,1456317903,"201051344000585","219011344069620",0.00,2.50,0,295.46,302.07,0.0,0.0,0.000,323926.5,323926.5,23713,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317916,183968.00
02/24/2016 07:45,2,0.000,ALERT,211.03,299.07,59.933,1456317903,"201051344001230","219011344069620",0.00,2.00,0,296.36,302.98,0.0,0.0,0.000,322859.3,322859.3,23491,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317919,183969.00
02/24/2016 07:45,2,0.000,ALERT,211.48,299.67,59.970,1456317903,"201051344000582","219011344069620",0.00,1.50,0,296.66,303.28,0.0,0.0,0.000,316397.5,316397.5,23693,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317920,183970.00
02/24/2016 07:45,2,0.000,ALERT,210.57,298.77,59.959,1456317903,"201051344000955","219011344069620",0.00,2.00,0,295.76,302.37,0.0,0.0,0.000,326982.1,326982.1,23628,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317922,183971.00
02/24/2016 07:45,2,0.000,ALERT,211.70,299.07,59.965,1456317903,"274151322000094","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,483384.3,483384.3,13107,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317924,183972.00
02/24/2016 07:45,2,0.000,ALERT,211.93,301.47,59.938,1456317903,"201051344000579","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,327625.1,327625.1,19111,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317926,183973.00
02/24/2016 07:45,2,0.000,ALERT,211.03,299.37,59.954,1456317903,"201051344000890","219011344069620",0.00,2.50,0,296.36,303.88,0.0,0.0,0.000,324393.5,324393.5,23646,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317928,183974.00
02/24/2016 07:45,2,0.000,ALERT,211.25,298.77,59.959,1456317903,"201051344000438","219011344069620",0.00,1.50,0,296.06,302.68,0.0,0.0,0.000,326551.3,326551.3,23642,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317929,183975.00
02/24/2016 07:45,2,0.000,ALERT,211.25,298.17,59.954,1456317903,"201051344000417","219011344069620",0.00,2.00,0,295.46,302.07,0.0,0.0,0.000,320407.5,320407.5,23797,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317931,183976.00
02/24/2016 07:45,2,0.000,ALERT,211.48,299.97,59.954,1456317903,"274151322000083","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,594867.4,594867.4,12685,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317933,183977.00
02/24/2016 07:45,2,0.000,ALERT,212.16,299.37,59.944,1456317903,"274151322000076","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,632993.5,632993.5,12684,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317935,183978.00
02/24/2016 07:45,2,0.000,ALERT,211.93,301.77,59.959,1456317903,"201051344000868","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,312492.8,312492.8,18904,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317937,183979.00
02/24/2016 07:45,2,0.000,ALERT,211.70,300.57,59.954,1456317903,"274151322000095","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,626289.3,626289.3,12572,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317938,183980.00
02/24/2016 07:45,2,0.000,ALERT,211.93,301.17,59.959,1456317903,"201051344000988","219011344069620",0.00,2.50,0,295.16,302.37,0.0,0.0,0.000,310693.5,310693.5,19187,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317940,183981.00
02/24/2016 07:45,2,0.000,ALERT,211.03,297.87,59.970,1456317903,"201051344001025","219011344069620",0.00,1.50,0,295.16,302.98,0.0,0.0,0.000,324094.0,324094.0,23704,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317942,183982.00
02/24/2016 07:45,2,0.000,ALERT,211.93,301.17,59.965,1456317903,"201051344000458","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,321208.5,321208.5,19096,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317944,183983.00
02/24/2016 07:45,2,0.000,ALERT,212.61,301.17,59.986,1456317903,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,319427.6,319427.6,18724,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317946,183984.00
02/24/2016 07:45,2,0.000,ALERT,211.70,299.37,59.975,1456317903,"201051344000685","219011344069620",0.00,2.50,0,295.76,302.68,0.0,0.0,0.000,326360.0,326360.0,23512,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317947,183985.00
02/24/2016 07:45,2,0.000,ALERT,211.48,298.77,59.965,1456317903,"201051344000917","219011344069620",0.00,3.30,0,294.86,301.47,0.0,0.0,0.000,323732.1,323732.1,23512,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317949,183986.00
02/24/2016 07:45,2,0.000,ALERT,211.48,299.07,59.949,1456317903,"201051344001145","219011344069620",0.00,2.00,0,296.36,303.58,0.0,0.0,0.000,328836.0,328836.0,23369,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317951,183987.00
02/24/2016 07:45,2,0.000,ALERT,211.25,298.47,59.970,1456317903,"201051344000651","219011344069620",0.00,1.00,0,295.46,302.07,0.0,0.0,0.000,320436.0,320436.0,23743,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317953,183988.00
02/24/2016 07:45,2,0.000,ALERT,211.48,299.67,59.970,1456317903,"274151322000088","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,577610.4,577610.4,12388,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317955,183989.00
02/24/2016 07:45,2,0.000,ALERT,212.61,299.37,59.970,1456317903,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,483320.2,483320.2,13283,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317957,183990.00
02/24/2016 07:45,2,0.000,ALERT,211.03,299.37,59.944,1456317903,"201051344001135","219011344069620",0.00,2.00,0,296.06,302.98,0.0,0.0,0.000,317107.5,317107.5,23714,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317958,183991.00
02/24/2016 07:45,2,0.000,ALERT,211.70,301.47,59.965,1456317903,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,323201.5,323201.5,19127,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317960,183992.00
02/24/2016 07:45,2,0.000,ALERT,211.48,299.07,59.965,1456317903,"201051344001203","219011344069620",0.00,2.00,0,295.76,304.18,0.0,0.0,0.000,323413.1,323413.1,23690,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317962,183993.00
02/24/2016 07:45,2,0.000,ALERT,211.93,300.27,59.954,1456317903,"274151322000054","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,590156.8,590156.8,12418,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317964,183994.00
02/24/2016 07:45,2,0.000,ALERT,212.38,300.57,59.965,1456317903,"201051344000867","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,311853.8,311853.8,19153,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317966,183995.00
02/24/2016 07:45,2,0.000,ALERT,211.48,299.07,59.970,1456317903,"201051344001093","219011344069620",0.00,3.30,0,295.76,302.07,0.0,0.0,0.000,322131.9,322131.9,23571,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456317967,183996.00
02/24/2016 07:45,2,0.000,ALERT,211.93,300.87,59.944,1456317903,"201051344000900","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,328409.0,328409.0,18565,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317969,183997.00
02/24/2016 07:45,2,0.000,ALERT,212.38,300.57,59.965,1456317903,"201051344000648","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,320308.5,320308.5,18832,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317971,183998.00
02/24/2016 07:45,2,0.000,ALERT,212.38,301.77,59.944,1456317903,"201051344000569","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,329212.4,329212.4,18512,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317973,183999.00
02/24/2016 07:45,2,0.000,ALERT,212.16,301.47,59.970,1456317903,"201051344000983","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,320992.4,320992.4,18957,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317975,184000.00
02/24/2016 07:45,2,0.000,ALERT,212.16,300.57,59.975,1456317903,"201051344001158","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,316640.8,316640.8,19165,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317976,184001.00
02/24/2016 07:45,2,0.000,ALERT,212.61,301.47,59.959,1456317903,"201051344000576","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,322071.9,322071.9,18629,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317978,184002.00
02/24/2016 07:45,2,0.000,ALERT,211.70,298.77,59.965,1456317903,"274151322000087","219011344069620",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,565325.8,565325.8,12464,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456317980,184003.00
02/24/2016 08:00,2,0.127,ALERT,212.83,301.17,59.975,1456318803,"201051344000645","219011344069620",20.18,3.00,0,298.77,303.58,2.6,0.6,0.000,321104.7,321104.7,18777,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1456318805,184004.00
02/24/2016 08:00,2,0.059,ALERT,212.61,300.87,59.970,1456318803,"274151322000085","219011344069620",19.80,3.00,0,297.87,302.37,1.2,0.0,0.000,593036.9,593036.9,12440,0,0,0,L,1151911521,0,122.46,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1456318807,184005.00
02/24/2016 08:00,2,0.145,ALERT,213.06,301.17,59.970,1456318803,"201051344000633","219011344069620",18.85,2.00,0,296.96,302.98,2.8,0.7,0.000,312725.5,312725.5,19187,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1456318808,184006.00
02/24/2016 08:00,2,0.174,ALERT,212.61,301.47,59.981,1456318803,"201051344000469","219011344069620",19.70,1.50,0,297.87,303.28,3.5,1.5,0.000,313537.8,313537.8,19178,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1456318810,184007.00
02/24/2016 08:00,2,0.135,ALERT,211.93,300.27,59.938,1456318803,"201051344000646","219011344069620",18.59,2.00,0,296.36,301.47,2.6,0.6,0.000,318929.7,318929.7,23709,0,0,0,L,1122011218,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1456318812,184008.00
02/24/2016 08:00,2,0.082,ALERT,212.38,301.47,59.970,1456318803,"274151322000052","219011344069620",19.22,2.50,0,297.87,302.98,1.6,0.0,0.000,600698.0,600698.0,12649,0,0,0,L,1151911521,0,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1456318814,184009.00
02/24/2016 08:00,2,0.133,ALERT,212.38,300.57,59.975,1456318803,"201051344000585","219011344069620",18.91,2.50,0,296.36,301.47,2.6,0.6,0.000,323926.5,323926.5,23715,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1456318816,184010.00
02/24/2016 08:00,2,0.141,ALERT,212.16,300.27,59.970,1456318803,"201051344001230","219011344069620",17.20,2.50,0,296.96,301.77,2.5,0.5,0.000,322859.3,322859.3,23493,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1456318818,184011.00
02/24/2016 08:00,2,0.154,ALERT,212.61,301.17,59.954,1456318803,"201051344000582","219011344069620",19.62,1.50,0,297.87,302.37,3.1,1.1,0.000,316397.6,316397.6,23695,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1456318820,184012.00
02/24/2016 08:00,2,0.168,ALERT,211.93,300.27,60.007,1456318803,"201051344000955","219011344069620",18.71,2.00,0,296.96,301.47,3.2,1.1,0.000,326982.2,326982.2,23630,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1456318821,184013.00
02/24/2016 08:00,2,0.000,ALERT,212.38,348.66,59.954,1456318803,"274151322000094","219011344069620",40.87,2.00,0,297.57,390.74,0.0,0.0,0.000,483384.3,483384.3,13109,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1456318823,184014.00
02/24/2016 08:00,2,0.172,ALERT,212.38,302.07,59.959,1456318803,"201051344000579","219011344069620",19.52,2.50,0,299.67,304.18,3.4,1.4,0.000,327625.2,327625.2,19113,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1456318825,184015.00
02/24/2016 08:00,2,0.160,ALERT,211.93,300.57,59.959,1456318803,"201051344000890","219011344069620",19.84,2.50,0,297.57,302.68,3.2,1.2,0.000,324393.6,324393.6,23648,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1456318827,184016.00
02/24/2016 08:00,2,0.164,ALERT,212.16,299.97,59.954,1456318803,"201051344000438","219011344069620",18.94,1.50,0,296.96,301.77,3.2,1.1,0.000,326551.3,326551.3,23644,0,0,0,L,1122011218,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1456318829,184017.00
02/24/2016 08:00,2,0.205,ALERT,212.16,299.37,59.970,1456318803,"201051344000417","219011344069620",19.02,2.50,0,296.36,300.87,4.0,1.9,0.000,320407.6,320407.6,23799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1456318830,184018.00
02/24/2016 08:00,2,0.059,ALERT,212.61,300.87,59.954,1456318803,"274151322000083","219011344069620",19.86,2.50,0,298.17,302.98,1.2,0.0,0.000,594867.4,594867.4,12687,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1456318832,184019.00
02/24/2016 08:00,2,0.061,ALERT,213.29,300.87,59.954,1456318803,"274151322000076","219011344069620",20.50,2.50,0,297.87,302.98,1.3,0.0,0.000,632993.5,632993.5,12686,0,0,0,L,1151911521,0,122.01,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1456318834,184020.00
02/24/2016 08:00,2,0.137,ALERT,212.61,302.37,59.954,1456318803,"201051344000868","219011344069620",19.52,2.50,0,299.67,304.18,2.7,0.7,0.000,312492.8,312492.8,18906,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1456318836,184021.00
02/24/2016 08:00,2,0.053,ALERT,212.16,302.37,59.954,1456318803,"274151322000095","219011344069620",20.50,2.00,0,299.07,303.58,1.1,0.0,0.000,626289.3,626289.3,12574,0,0,0,L,1151911521,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1456318838,184022.00
02/24/2016 08:00,2,0.127,ALERT,212.16,301.17,59.965,1456318803,"201051344000988","219011344069620",20.32,2.50,0,296.66,303.28,2.6,0.6,0.000,310693.5,310693.5,19189,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1456318840,184023.00
02/24/2016 08:00,2,0.135,ALERT,211.93,299.37,59.917,1456318803,"201051344001025","219011344069620",20.34,1.50,0,296.36,302.07,2.8,0.8,0.000,324094.0,324094.0,23706,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1456318841,184024.00
02/24/2016 08:00,2,0.154,ALERT,212.61,301.77,60.007,1456318803,"201051344000458","219011344069620",20.30,3.70,0,299.67,304.18,3.2,1.1,0.000,321208.5,321208.5,19098,0,0,0,L,1122011218,0,121.55,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1456318843,184025.00
02/24/2016 08:00,2,0.135,ALERT,213.06,301.47,59.944,1456318803,"201051344000853","219011344069620",18.85,2.00,0,299.37,303.58,2.6,0.6,0.000,319427.6,319427.6,18726,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1456318845,184026.00
02/24/2016 08:00,2,0.143,ALERT,212.61,300.27,59.959,1456318803,"201051344000685","219011344069620",19.38,2.00,0,297.26,301.47,2.8,0.8,0.000,326360.0,326360.0,23514,0,0,0,L,1122011218,0,122.46,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1456318847,184027.00
02/24/2016 08:00,2,0.137,ALERT,212.16,299.37,59.965,1456318803,"201051344000917","219011344069620",19.02,3.30,0,295.76,300.87,2.6,0.6,0.000,323732.1,323732.1,23514,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1456318849,184028.00
02/24/2016 08:00,2,0.119,ALERT,212.38,300.57,59.965,1456318803,"201051344001145","219011344069620",19.76,2.00,0,296.96,302.07,2.4,0.4,0.000,328836.0,328836.0,23371,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1456318851,184029.00
02/24/2016 08:00,2,0.166,ALERT,212.16,299.37,59.949,1456318803,"201051344000651","219011344069620",19.60,1.00,0,296.96,300.87,3.3,1.3,0.000,320436.0,320436.0,23745,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1456318852,184030.00
02/24/2016 08:00,2,0.045,ALERT,212.16,300.87,59.959,1456318803,"274151322000088","219011344069620",19.72,3.30,0,297.57,302.37,0.9,0.0,0.000,577610.4,577610.4,12390,0,0,0,L,1151911521,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1456318854,184031.00
02/24/2016 08:00,2,0.008,ALERT,213.06,300.27,59.959,1456318803,"274151322000068","219011344069620",41.35,3.30,0,297.26,396.75,0.0,0.0,0.000,483320.2,483320.2,13285,0,0,0,L,1151911521,0,122.01,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1456318856,184032.00
02/24/2016 08:00,2,0.131,ALERT,211.70,299.97,59.970,1456318803,"201051344001135","219011344069620",20.36,2.00,0,297.57,302.07,2.7,0.7,0.000,317107.5,317107.5,23716,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1456318858,184033.00
02/24/2016 08:00,2,0.154,ALERT,212.16,302.37,60.012,1456318803,"201051344000594","219011344069620",20.81,2.00,0,298.77,303.88,3.3,1.2,0.000,323201.5,323201.5,19129,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1456318860,184034.00
02/24/2016 08:00,2,0.146,ALERT,212.16,299.37,59.959,1456318803,"201051344001203","219011344069620",19.54,2.00,0,297.26,303.28,2.9,0.9,0.000,323413.1,323413.1,23692,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1456318861,184035.00
02/24/2016 08:00,2,0.057,ALERT,212.61,301.47,59.970,1456318803,"274151322000054","219011344069620",20.63,3.30,0,298.17,302.98,1.2,0.0,0.000,590156.8,590156.8,12420,0,0,0,L,1151911521,0,121.78,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1456318863,184036.00
02/24/2016 08:00,2,0.137,ALERT,213.06,301.17,60.007,1456318803,"201051344000867","219011344069620",20.52,3.00,0,298.77,303.88,2.9,0.8,0.000,311853.8,311853.8,19155,0,0,0,L,1122011218,0,122.01,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1456318865,184037.00
02/24/2016 08:00,2,0.195,ALERT,212.16,300.57,59.981,1456318803,"201051344001093","219011344069620",19.66,3.30,0,297.26,301.47,3.9,1.9,0.000,322132.0,322132.0,23573,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1456318867,184038.00
02/24/2016 08:00,2,0.078,ALERT,212.38,301.77,59.959,1456318803,"201051344000900","219011344069620",19.92,2.50,0,298.77,303.28,1.6,0.0,0.000,328409.0,328409.0,18567,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1456318869,184039.00
02/24/2016 08:00,2,0.162,ALERT,212.83,301.17,59.965,1456318803,"201051344000648","219011344069620",20.79,1.50,0,298.77,303.28,3.5,1.4,0.000,320308.6,320308.6,18834,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1456318870,184040.00
02/24/2016 08:00,2,0.156,ALERT,212.61,302.37,59.975,1456318803,"201051344000569","219011344069620",20.06,2.50,0,299.67,304.18,3.2,1.1,0.000,329212.4,329212.4,18514,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1456318872,184041.00
02/24/2016 08:00,2,0.137,ALERT,212.38,301.77,59.965,1456318803,"201051344000983","219011344069620",20.63,3.00,0,299.37,303.88,2.9,0.9,0.000,320992.4,320992.4,18959,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1456318874,184042.00
02/24/2016 08:00,2,0.131,ALERT,212.38,301.17,59.970,1456318803,"201051344001158","219011344069620",20.48,1.50,0,298.77,303.28,2.7,0.7,0.000,316640.8,316640.8,19167,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1456318876,184043.00
02/24/2016 08:00,2,0.162,ALERT,212.83,302.07,59.970,1456318803,"201051344000576","219011344069620",20.02,2.00,0,299.37,303.58,3.3,1.3,0.000,322072.0,322072.0,18631,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1456318878,184044.00
02/24/2016 08:00,2,0.070,ALERT,212.61,300.27,59.954,1456318803,"274151322000087","219011344069620",19.54,3.30,0,296.96,302.07,1.4,0.0,0.000,565325.8,565325.8,12466,0,0,0,L,1151911521,0,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1456318880,184045.00
02/24/2016 08:15,2,0.209,ACTIVE,213.06,339.34,59.996,1456319703,"201051344000645","219011344069620",27.83,3.70,0,299.67,349.86,5.9,3.8,0.009,321105.3,321105.3,18779,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319704,184046.00
02/24/2016 08:15,2,0.119,ACTIVE,212.61,338.44,60.007,1456319703,"274151322000085","219011344069620",26.50,4.00,0,299.37,345.96,3.2,1.2,0.004,593037.0,593037.0,12442,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319705,184047.00
02/24/2016 08:15,2,0.242,ACTIVE,213.29,340.85,60.002,1456319703,"201051344000633","219011344069620",25.74,3.00,0,297.87,357.38,6.4,4.2,0.000,312726.2,312726.2,19189,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319706,184048.00
02/24/2016 08:15,2,0.262,ALERT,212.61,338.44,59.975,1456319703,"201051344000469","219011344069620",26.28,2.50,0,298.77,347.46,7.0,4.8,0.004,313538.6,313538.6,19180,0,0,0,L,1122011218,0,121.33,122.01,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319708,184049.00
02/24/2016 08:15,2,0.227,ACTIVE,211.70,337.84,59.975,1456319703,"201051344000646","219011344069620",26.66,3.00,0,297.87,349.56,6.2,4.0,0.000,318930.3,318930.3,23711,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319709,184050.00
02/24/2016 08:15,2,0.145,ACTIVE,212.38,337.24,59.965,1456319703,"274151322000052","219011344069620",27.61,4.00,0,299.07,347.46,4.0,2.0,0.000,600698.2,600698.2,12651,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319710,184051.00
02/24/2016 08:15,2,0.219,ACTIVE,211.93,337.24,59.975,1456319703,"201051344000585","219011344069620",26.56,3.30,0,298.17,351.07,5.9,3.8,0.009,323927.1,323927.1,23717,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319711,184052.00
02/24/2016 08:15,2,0.227,ACTIVE,211.70,336.04,59.970,1456319703,"201051344001230","219011344069620",24.63,3.00,0,298.77,348.06,5.7,3.6,0.004,322859.8,322859.8,23495,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319712,184053.00
02/24/2016 08:15,2,0.236,ACTIVE,212.38,337.24,59.959,1456319703,"201051344000582","219011344069620",26.64,2.50,0,299.07,351.67,6.4,4.3,0.009,316398.2,316398.2,23697,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319712,184054.00
02/24/2016 08:15,2,0.258,ACTIVE,211.48,336.04,59.938,1456319703,"201051344000955","219011344069620",26.44,3.00,0,298.47,348.36,6.9,4.8,0.013,326982.9,326982.9,23632,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319713,184055.00
02/24/2016 08:15,2,0.064,ALERT,212.61,348.36,59.965,1456319703,"274151322000094","219011344069620",29.52,3.00,0,298.77,409.08,2.0,0.0,0.000,483384.3,483384.3,13111,0,0,0,L,1151911521,0,121.33,122.68,0002,-0,0,0,0,0,0,0,229,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1456319716,184056.00
02/24/2016 08:15,2,0.260,ACTIVE,212.61,338.44,59.991,1456319703,"201051344000579","219011344069620",26.86,3.30,0,300.57,348.96,7.1,4.9,0.004,327626.0,327626.0,19115,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319717,184057.00
02/24/2016 08:15,2,0.240,ACTIVE,211.70,336.64,59.975,1456319703,"201051344000890","219011344069620",27.06,3.30,0,298.77,346.86,6.6,4.4,0.009,324394.3,324394.3,23650,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319718,184058.00
02/24/2016 08:15,2,0.223,ACTIVE,211.93,336.94,59.970,1456319703,"201051344000438","219011344069620",29.02,3.00,0,298.47,350.47,6.5,4.4,0.004,326552.0,326552.0,23646,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319719,184059.00
02/24/2016 08:15,2,0.287,ACTIVE,212.16,337.24,59.975,1456319703,"201051344000417","219011344069620",26.40,3.00,0,297.57,349.26,7.7,5.5,0.013,320408.5,320408.5,23801,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319720,184060.00
02/24/2016 08:15,2,0.125,ACTIVE,212.61,338.14,59.944,1456319703,"274151322000083","219011344069620",26.72,3.70,0,299.37,350.17,3.4,1.3,0.000,594867.5,594867.5,12689,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319721,184061.00
02/24/2016 08:15,2,0.127,ACTIVE,213.06,339.95,59.965,1456319703,"274151322000076","219011344069620",27.83,4.00,0,299.37,347.16,3.6,1.6,0.013,632993.6,632993.6,12688,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319722,184062.00
02/24/2016 08:15,2,0.209,ACTIVE,212.61,339.04,59.970,1456319703,"201051344000868","219011344069620",27.71,3.00,0,300.27,349.26,5.9,3.7,0.004,312493.3,312493.3,18908,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319723,184063.00
02/24/2016 08:15,2,0.117,ACTIVE,212.61,338.44,59.970,1456319703,"274151322000095","219011344069620",27.57,3.30,0,300.57,349.26,3.3,1.3,0.009,626289.3,626289.3,12576,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319724,184064.00
02/24/2016 08:15,2,0.193,ACTIVE,212.38,339.65,59.970,1456319703,"201051344000988","219011344069620",28.05,3.30,0,296.96,355.58,5.5,3.4,0.018,310694.0,310694.0,19191,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319725,184065.00
02/24/2016 08:15,2,0.227,ACTIVE,211.70,336.04,59.981,1456319703,"201051344001025","219011344069620",25.68,2.50,0,297.87,349.26,5.9,3.8,0.004,324094.6,324094.6,23708,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319726,184066.00
02/24/2016 08:15,2,0.234,ACTIVE,212.38,338.14,59.975,1456319703,"201051344000458","219011344069620",27.85,4.00,0,299.67,348.66,6.6,4.5,0.013,321209.2,321209.2,19100,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319727,184067.00
02/24/2016 08:15,2,0.223,ACTIVE,213.06,340.25,59.975,1456319703,"201051344000853","219011344069620",25.72,3.30,0,299.37,350.17,5.8,3.7,0.009,319428.2,319428.2,18728,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319727,184068.00
02/24/2016 08:15,2,0.238,ACTIVE,212.38,338.44,59.970,1456319703,"201051344000685","219011344069620",25.66,3.30,0,297.87,351.07,6.2,4.1,0.004,326360.6,326360.6,23516,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319728,184069.00
02/24/2016 08:15,2,0.227,ACTIVE,212.38,338.14,59.970,1456319703,"201051344000917","219011344069620",25.39,4.00,0,296.66,347.76,5.8,3.7,0.004,323732.7,323732.7,23516,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319729,184070.00
02/24/2016 08:15,2,0.195,ACTIVE,212.16,337.54,59.970,1456319703,"201051344001145","219011344069620",26.90,3.00,0,298.47,350.77,5.3,3.2,0.004,328836.4,328836.4,23373,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319730,184071.00
02/24/2016 08:15,2,0.254,ACTIVE,212.16,337.24,59.996,1456319703,"201051344000651","219011344069620",26.08,2.00,0,297.57,349.86,6.7,4.6,0.009,320436.7,320436.7,23747,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319731,184072.00
02/24/2016 08:15,2,0.105,ACTIVE,212.16,338.74,59.970,1456319703,"274151322000088","219011344069620",24.91,4.00,0,299.07,346.86,2.7,0.7,0.009,577610.4,577610.4,12392,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319732,184073.00
02/24/2016 08:15,2,0.084,ALERT,213.29,339.95,59.959,1456319703,"274151322000068","219011344069620",29.14,4.00,0,299.07,414.49,2.5,0.5,0.000,483320.2,483320.2,13287,0,0,0,L,1151911521,0,122.01,122.68,0002,3,0,0,0,0,0,0,232,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1456319734,184074.00
02/24/2016 08:15,2,0.197,ACTIVE,211.70,336.04,59.965,1456319703,"201051344001135","219011344069620",28.33,3.00,0,298.47,346.86,5.7,3.6,0.013,317108.0,317108.0,23718,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319735,184075.00
02/24/2016 08:15,2,0.223,ACTIVE,212.16,338.44,59.975,1456319703,"201051344000594","219011344069620",28.41,3.00,0,299.67,348.66,6.5,4.3,0.009,323202.2,323202.2,19131,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319736,184076.00
02/24/2016 08:15,2,0.232,ACTIVE,211.93,336.64,59.981,1456319703,"201051344001203","219011344069620",25.70,3.00,0,298.47,352.57,6.1,3.9,0.000,323413.7,323413.7,23694,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319737,184077.00
02/24/2016 08:15,2,0.094,ACTIVE,212.38,338.14,60.012,1456319703,"274151322000054","219011344069620",29.18,4.50,0,299.37,344.76,2.8,0.8,0.000,590156.8,590156.8,12422,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319738,184078.00
02/24/2016 08:15,2,0.225,ACTIVE,212.83,338.44,59.970,1456319703,"201051344000867","219011344069620",26.14,3.70,0,298.77,348.96,5.9,3.8,0.009,311854.4,311854.4,19157,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319739,184079.00
02/24/2016 08:15,2,0.273,ACTIVE,212.16,337.84,59.981,1456319703,"201051344001093","219011344069620",25.88,4.00,0,298.47,348.96,7.2,5.0,0.004,322132.8,322132.8,23575,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319740,184080.00
02/24/2016 08:15,2,0.156,ACTIVE,212.61,339.04,59.975,1456319703,"201051344000900","219011344069620",26.36,3.00,0,299.37,349.26,4.2,2.1,0.009,328409.2,328409.2,18569,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319740,184081.00
02/24/2016 08:15,2,0.250,ACTIVE,212.83,338.74,59.965,1456319703,"201051344000648","219011344069620",26.64,2.50,0,299.37,350.77,6.8,4.6,0.009,320309.3,320309.3,18836,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319741,184082.00
02/24/2016 08:15,2,0.230,ACTIVE,212.83,338.74,59.970,1456319703,"201051344000569","219011344069620",27.61,3.30,0,300.87,350.47,6.5,4.3,0.009,329213.1,329213.1,18516,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319742,184083.00
02/24/2016 08:15,2,0.217,ACTIVE,212.61,338.14,59.970,1456319703,"201051344000983","219011344069620",26.60,3.30,0,299.67,348.66,5.9,3.8,0.009,320992.9,320992.9,18961,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319743,184084.00
02/24/2016 08:15,2,0.213,ACTIVE,212.83,338.74,59.928,1456319703,"201051344001158","219011344069620",26.20,2.50,0,299.07,355.28,5.7,3.5,0.009,316641.3,316641.3,19169,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319744,184085.00
02/24/2016 08:15,2,0.260,ACTIVE,213.29,340.25,59.981,1456319703,"201051344000576","219011344069620",25.29,3.30,0,300.27,352.27,6.7,4.5,0.009,322072.6,322072.6,18633,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319745,184086.00
02/24/2016 08:15,2,0.105,ACTIVE,212.61,339.65,59.959,1456319703,"274151322000087","219011344069620",28.29,4.50,0,298.47,345.96,3.0,1.0,0.000,565325.9,565325.9,12468,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456319746,184087.00
02/24/2016 08:30,2,0.295,ALERT,213.06,339.34,60.002,1456320603,"201051344000645","219011344069620",29.78,4.50,0,300.57,343.85,9.0,6.7,0.031,321106.5,321106.5,18780,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320605,184088.00
02/24/2016 08:30,2,0.215,ACTIVE,212.38,337.84,59.954,1456320603,"274151322000085","219011344069620",28.33,5.00,0,324.62,351.07,6.2,4.0,0.022,593037.6,593037.6,12443,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320606,184089.00
02/24/2016 08:30,2,0.314,ALERT,213.29,341.15,59.970,1456320603,"201051344000633","219011344069620",29.44,3.70,0,298.17,346.26,9.4,7.2,0.035,312727.5,312727.5,19190,0,0,0,L,1122011218,0,122.23,122.01,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320608,184090.00
02/24/2016 08:30,2,0.328,ACTIVE,212.83,339.34,59.975,1456320603,"201051344000469","219011344069620",29.74,3.30,0,299.07,344.45,9.9,7.7,0.035,313540.1,313540.1,19182,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320609,184091.00
02/24/2016 08:30,2,0.311,ALERT,211.93,337.84,59.981,1456320603,"201051344000646","219011344069620",28.80,3.30,0,297.57,342.05,9.1,6.8,0.035,318931.6,318931.6,23712,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320610,184092.00
02/24/2016 08:30,2,0.250,ACTIVE,212.16,338.74,59.981,1456320603,"274151322000052","219011344069620",27.91,5.00,0,334.54,342.95,7.1,4.9,0.027,600699.1,600699.1,12652,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320611,184093.00
02/24/2016 08:30,2,0.309,ALERT,211.93,338.14,60.007,1456320603,"201051344000585","219011344069620",29.00,4.00,0,297.87,342.65,9.1,6.9,0.035,323928.4,323928.4,23718,0,0,0,L,1122011218,0,121.10,121.78,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320613,184094.00
02/24/2016 08:30,2,0.301,ALERT,211.93,336.94,59.996,1456320603,"201051344001230","219011344069620",29.34,3.70,0,298.47,341.75,8.9,6.7,0.035,322861.1,322861.1,23496,0,0,0,L,1122011218,0,121.78,121.10,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320615,184095.00
02/24/2016 08:30,2,0.312,ALERT,212.61,338.44,59.986,1456320603,"201051344000582","219011344069620",29.42,3.30,0,299.37,342.65,9.3,7.1,0.035,316399.6,316399.6,23698,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320617,184096.00
02/24/2016 08:30,2,0.328,ALERT,211.70,337.24,59.986,1456320603,"201051344000955","219011344069620",30.04,3.70,0,297.87,342.05,10.0,7.7,0.035,326984.5,326984.5,23633,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320618,184097.00
02/24/2016 08:30,2,0.139,ACTIVE,212.16,338.74,59.970,1456320603,"274151322000094","219011344069620",30.85,3.70,0,298.77,411.48,4.3,2.3,0.022,483384.5,483384.5,13113,0,0,0,L,1151911521,0,121.55,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320620,184098.00
02/24/2016 08:30,2,0.320,ALERT,212.61,339.95,59.981,1456320603,"201051344000579","219011344069620",31.21,4.50,0,301.17,343.85,10.2,7.9,0.035,327627.6,327627.6,19116,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320621,184099.00
02/24/2016 08:30,2,0.330,ALERT,211.70,337.84,59.986,1456320603,"201051344000890","219011344069620",29.32,4.00,0,299.07,342.35,9.9,7.6,0.044,324395.7,324395.7,23651,0,0,0,L,1122011218,0,121.78,120.88,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320623,184100.00
02/24/2016 08:30,2,0.318,ALERT,212.16,338.14,59.991,1456320603,"201051344000438","219011344069620",30.28,3.30,0,298.47,342.95,9.8,7.6,0.035,326553.5,326553.5,23647,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320625,184101.00
02/24/2016 08:30,2,0.361,ALERT,212.38,338.14,59.975,1456320603,"201051344000417","219011344069620",29.26,3.70,0,297.87,343.55,10.7,8.4,0.031,320410.2,320410.2,23802,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320627,184102.00
02/24/2016 08:30,2,0.232,ACTIVE,212.38,339.65,59.965,1456320603,"274151322000083","219011344069620",27.67,5.00,0,320.41,354.07,6.5,4.4,0.022,594868.2,594868.2,12690,0,0,0,L,1151911521,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320628,184103.00
02/24/2016 08:30,2,0.232,ACTIVE,212.83,339.04,59.981,1456320603,"274151322000076","219011344069620",28.78,5.00,0,336.64,342.95,6.8,4.6,0.031,632994.3,632994.3,12689,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320629,184104.00
02/24/2016 08:30,2,0.311,ALERT,212.61,339.34,59.981,1456320603,"201051344000868","219011344069620",29.08,4.00,0,301.17,343.85,9.2,6.9,0.040,312494.6,312494.6,18909,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320631,184105.00
02/24/2016 08:30,2,0.229,ACTIVE,212.16,338.74,59.981,1456320603,"274151322000095","219011344069620",27.77,4.50,0,324.62,350.17,6.4,4.3,0.031,626290.0,626290.0,12577,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320631,184106.00
02/24/2016 08:30,2,0.293,ACTIVE,212.61,340.85,59.975,1456320603,"201051344000988","219011344069620",29.48,4.00,0,308.99,361.29,8.8,6.5,0.044,310695.1,310695.1,19192,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320632,184107.00
02/24/2016 08:30,2,0.312,ALERT,212.16,336.64,59.970,1456320603,"201051344001025","219011344069620",29.04,3.30,0,298.77,342.35,9.2,7.0,0.035,324095.9,324095.9,23709,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320634,184108.00
02/24/2016 08:30,2,0.334,ALERT,212.61,339.34,59.949,1456320603,"201051344000458","219011344069620",29.10,5.50,0,299.97,343.55,9.9,7.6,0.044,321210.7,321210.7,19101,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320636,184109.00
