ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 08:30,2,0.301,ALERT,213.29,341.45,59.944,1456320603,"201051344000853","219011344069620",30.51,3.70,0,300.27,345.36,9.3,7.0,0.035,319429.5,319429.5,18729,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320638,184110.00
02/24/2016 08:30,2,0.316,ALERT,212.38,338.14,59.975,1456320603,"201051344000685","219011344069620",28.82,3.70,0,298.47,343.25,9.3,7.0,0.040,326361.9,326361.9,23517,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320640,184111.00
02/24/2016 08:30,2,0.303,ALERT,212.38,339.34,59.975,1456320603,"201051344000917","219011344069620",29.18,5.00,0,296.96,343.25,8.9,6.7,0.040,323733.9,323733.9,23517,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320642,184112.00
02/24/2016 08:30,2,0.287,ALERT,212.38,337.84,59.981,1456320603,"201051344001145","219011344069620",29.12,3.70,0,298.77,342.65,8.5,6.3,0.035,328837.6,328837.6,23374,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320643,184113.00
02/24/2016 08:30,2,0.309,ALERT,212.16,337.84,59.975,1456320603,"201051344000651","219011344069620",30.43,3.00,0,298.17,342.95,9.6,7.3,0.031,320438.2,320438.2,23748,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320645,184114.00
02/24/2016 08:30,2,0.203,ACTIVE,211.93,338.74,59.965,1456320603,"274151322000088","219011344069620",27.17,5.50,0,322.51,351.07,5.7,3.5,0.022,577610.8,577610.8,12393,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320646,184115.00
02/24/2016 08:30,2,0.160,ACTIVE,212.83,339.95,59.938,1456320603,"274151322000068","219011344069620",31.35,5.50,0,299.07,414.79,5.1,3.0,0.018,483320.6,483320.6,13289,0,0,0,L,1151911521,0,122.01,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320647,184116.00
02/24/2016 08:30,2,0.299,ACTIVE,211.70,336.34,59.959,1456320603,"201051344001135","219011344069620",29.30,3.70,0,309.29,356.18,8.9,6.6,0.040,317109.3,317109.3,23719,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320648,184117.00
02/24/2016 08:30,2,0.330,ACTIVE,212.16,339.34,59.970,1456320603,"201051344000594","219011344069620",29.24,4.00,0,310.49,358.88,9.8,7.6,0.040,323203.7,323203.7,19132,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320649,184118.00
02/24/2016 08:30,2,0.312,ALERT,212.16,338.14,59.949,1456320603,"201051344001203","219011344069620",28.63,3.70,0,298.17,342.95,9.1,6.9,0.044,323415.0,323415.0,23695,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320651,184119.00
02/24/2016 08:30,2,0.219,ACTIVE,211.93,338.74,59.965,1456320603,"274151322000054","219011344069620",28.01,5.50,0,321.01,348.66,6.2,4.1,0.031,590157.4,590157.4,12423,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320652,184120.00
02/24/2016 08:30,2,0.311,ALERT,213.06,339.34,60.018,1456320603,"201051344000867","219011344069620",29.20,5.00,0,299.67,343.85,9.2,7.0,0.044,311855.7,311855.7,19158,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320654,184121.00
02/24/2016 08:30,2,0.338,ALERT,212.16,337.84,59.965,1456320603,"201051344001093","219011344069620",30.47,4.50,0,298.77,343.55,10.4,8.1,0.035,322134.4,322134.4,23576,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320655,184122.00
02/24/2016 08:30,2,0.240,ALERT,212.38,339.65,60.018,1456320603,"201051344000900","219011344069620",29.86,3.70,0,299.67,343.25,7.3,5.1,0.035,328410.0,328410.0,18570,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320657,184123.00
02/24/2016 08:30,2,0.332,ALERT,212.83,339.95,59.970,1456320603,"201051344000648","219011344069620",29.62,3.30,0,300.27,344.15,9.9,7.7,0.035,320310.8,320310.8,18837,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320659,184124.00
02/24/2016 08:30,2,0.311,ACTIVE,212.61,339.04,59.970,1456320603,"201051344000569","219011344069620",30.42,4.00,0,314.10,358.58,9.6,7.3,0.040,329214.5,329214.5,18517,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320660,184125.00
02/24/2016 08:30,2,0.303,ACTIVE,212.61,339.34,59.970,1456320603,"201051344000983","219011344069620",29.62,4.50,0,308.99,362.49,9.1,6.9,0.040,320994.2,320994.2,18962,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320661,184126.00
02/24/2016 08:30,2,0.299,ALERT,212.61,339.65,59.981,1456320603,"201051344001158","219011344069620",29.38,3.30,0,300.27,343.85,8.9,6.7,0.040,316642.6,316642.6,19170,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320663,184127.00
02/24/2016 08:30,2,0.324,ALERT,213.29,341.45,59.970,1456320603,"201051344000576","219011344069620",30.34,3.70,0,300.87,345.66,10.0,7.7,0.040,322074.2,322074.2,18634,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320665,184128.00
02/24/2016 08:30,2,0.184,ACTIVE,212.38,339.65,59.959,1456320603,"274151322000087","219011344069620",30.24,6.00,0,314.10,343.85,5.7,3.5,0.022,565326.4,565326.4,12469,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456320666,184129.00
02/24/2016 08:45,2,0.391,ACTIVE,213.51,341.15,59.986,1456321503,"201051344000645","219011344069620",28.98,5.00,0,335.44,347.16,11.5,9.1,0.057,321108.6,321108.6,18782,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321504,184130.00
02/24/2016 08:45,2,0.289,ACTIVE,212.61,339.04,59.938,1456321503,"274151322000085","219011344069620",29.32,6.00,0,336.04,343.85,8.6,6.4,0.040,593038.9,593038.9,12444,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321505,184131.00
02/24/2016 08:45,2,0.395,ACTIVE,213.51,342.65,59.986,1456321503,"201051344000633","219011344069620",29.90,4.50,0,333.93,348.06,11.9,9.6,0.062,312729.7,312729.7,19192,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321506,184132.00
02/24/2016 08:45,2,0.400,ACTIVE,213.06,340.55,59.986,1456321503,"201051344000469","219011344069620",30.20,3.70,0,332.43,346.26,12.3,9.9,0.057,313542.4,313542.4,19183,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321507,184133.00
02/24/2016 08:45,2,0.387,ACTIVE,212.16,339.04,59.991,1456321503,"201051344000646","219011344069620",29.34,4.00,0,330.33,344.76,11.5,9.2,0.057,318933.6,318933.6,23714,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321508,184134.00
02/24/2016 08:45,2,0.324,ACTIVE,212.16,340.55,59.970,1456321503,"274151322000052","219011344069620",28.80,6.00,0,335.14,344.45,9.5,7.2,0.053,600700.6,600700.6,12653,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321509,184135.00
02/24/2016 08:45,2,0.387,ACTIVE,212.38,339.65,59.991,1456321503,"201051344000585","219011344069620",29.46,4.50,0,331.23,344.45,11.6,9.2,0.053,323930.4,323930.4,23720,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321510,184136.00
02/24/2016 08:45,2,0.371,ACTIVE,212.38,338.14,60.023,1456321503,"201051344001230","219011344069620",29.22,4.00,0,330.63,342.95,11.0,8.7,0.053,322863.0,322863.0,23498,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321510,184137.00
02/24/2016 08:45,2,0.391,ACTIVE,212.83,339.65,60.018,1456321503,"201051344000582","219011344069620",29.34,3.70,0,332.43,344.76,11.7,9.3,0.053,316401.7,316401.7,23700,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321511,184138.00
02/24/2016 08:45,2,0.400,ACTIVE,211.93,338.44,59.938,1456321503,"201051344000955","219011344069620",30.16,4.50,0,330.63,343.55,12.3,9.9,0.057,326986.7,326986.7,23635,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321512,184139.00
02/24/2016 08:45,2,0.193,ACTIVE,212.38,386.83,59.981,1456321503,"274151322000094","219011344069620",36.14,5.50,0,336.04,394.05,7.1,4.9,0.049,483385.5,483385.5,13114,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321513,184140.00
02/24/2016 08:45,2,0.410,ACTIVE,213.06,340.25,59.986,1456321503,"201051344000579","219011344069620",30.28,5.00,0,333.93,347.16,12.6,10.3,0.057,327629.9,327629.9,19118,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321514,184141.00
02/24/2016 08:45,2,0.398,ACTIVE,212.16,338.14,59.991,1456321503,"201051344000890","219011344069620",30.45,4.50,0,333.03,344.45,12.3,9.9,0.057,324397.9,324397.9,23653,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321515,184142.00
02/24/2016 08:45,2,0.402,ACTIVE,212.38,338.74,59.996,1456321503,"201051344000438","219011344069620",29.58,4.00,0,332.73,344.76,12.1,9.7,0.057,326555.7,326555.7,23649,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321516,184143.00
02/24/2016 08:45,2,0.420,ACTIVE,212.38,339.04,59.991,1456321503,"201051344000417","219011344069620",30.30,4.50,0,332.43,345.36,12.9,10.5,0.057,320412.6,320412.6,23804,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321517,184144.00
02/24/2016 08:45,2,0.295,ACTIVE,212.38,340.25,59.981,1456321503,"274151322000083","219011344069620",29.34,6.00,0,335.74,343.85,8.8,6.5,0.049,594869.6,594869.6,12691,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321518,184145.00
02/24/2016 08:45,2,0.311,ACTIVE,213.06,340.25,59.991,1456321503,"274151322000076","219011344069620",29.32,6.00,0,336.64,344.45,9.2,7.0,0.049,632995.8,632995.8,12690,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321519,184146.00
02/24/2016 08:45,2,0.385,ACTIVE,212.83,340.25,59.991,1456321503,"201051344000868","219011344069620",29.54,4.50,0,333.33,345.96,11.6,9.2,0.062,312496.7,312496.7,18911,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321520,184147.00
02/24/2016 08:45,2,0.299,ACTIVE,212.38,339.04,59.975,1456321503,"274151322000095","219011344069620",29.12,5.50,0,335.44,343.85,8.8,6.6,0.044,626291.4,626291.4,12578,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321521,184148.00
02/24/2016 08:45,2,0.373,ACTIVE,212.61,341.15,59.991,1456321503,"201051344000988","219011344069620",29.24,5.00,0,333.03,347.46,11.1,8.8,0.066,310697.1,310697.1,19193,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321521,184149.00
02/24/2016 08:45,2,0.373,ACTIVE,211.93,337.24,59.981,1456321503,"201051344001025","219011344069620",30.53,4.00,0,332.43,344.76,11.5,9.2,0.053,324098.0,324098.0,23711,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321522,184150.00
02/24/2016 08:45,2,0.408,ACTIVE,212.61,339.95,59.991,1456321503,"201051344000458","219011344069620",29.54,6.00,0,333.93,346.26,12.2,9.9,0.062,321212.9,321212.9,19103,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321523,184151.00
02/24/2016 08:45,2,0.377,ACTIVE,213.51,341.75,59.986,1456321503,"201051344000853","219011344069620",30.14,4.50,0,334.54,346.86,11.5,9.2,0.057,319431.5,319431.5,18731,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321524,184152.00
02/24/2016 08:45,2,0.387,ACTIVE,212.61,339.34,59.996,1456321503,"201051344000685","219011344069620",29.44,4.50,0,331.83,346.26,11.5,9.2,0.057,326364.0,326364.0,23519,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321525,184153.00
02/24/2016 08:45,2,0.373,ACTIVE,212.61,339.65,59.949,1456321503,"201051344000917","219011344069620",29.48,5.50,0,332.13,345.66,11.2,8.9,0.057,323735.9,323735.9,23519,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321526,184154.00
02/24/2016 08:45,2,0.363,ACTIVE,212.38,339.04,59.996,1456321503,"201051344001145","219011344069620",29.32,4.00,0,332.43,344.76,10.8,8.5,0.057,328839.4,328839.4,23376,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321527,184155.00
02/24/2016 08:45,2,0.398,ACTIVE,212.38,339.04,59.986,1456321503,"201051344000651","219011344069620",29.20,3.30,0,332.43,344.45,11.8,9.5,0.053,320440.3,320440.3,23750,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321528,184156.00
02/24/2016 08:45,2,0.277,ACTIVE,212.16,339.95,59.981,1456321503,"274151322000088","219011344069620",27.81,6.00,0,335.14,343.25,7.8,5.6,0.044,577612.0,577612.0,12394,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321529,184157.00
02/24/2016 08:45,2,0.207,ACTIVE,213.06,400.36,59.981,1456321503,"274151322000068","219011344069620",37.75,7.00,0,337.24,403.37,8.0,5.7,0.027,483321.7,483321.7,13290,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321530,184158.00
02/24/2016 08:45,2,0.367,ACTIVE,211.93,336.94,59.981,1456321503,"201051344001135","219011344069620",30.26,4.50,0,332.13,342.95,11.3,8.9,0.057,317111.2,317111.2,23720,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321531,184159.00
02/24/2016 08:45,2,0.402,ACTIVE,212.61,340.55,59.986,1456321503,"201051344000594","219011344069620",29.34,4.50,0,333.33,345.36,12.0,9.7,0.062,323205.8,323205.8,19133,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321532,184160.00
02/24/2016 08:45,2,0.379,ACTIVE,212.16,338.44,59.991,1456321503,"201051344001203","219011344069620",29.28,4.00,0,332.73,345.66,11.3,9.0,0.057,323417.0,323417.0,23697,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321533,184161.00
02/24/2016 08:45,2,0.281,ACTIVE,212.16,339.34,59.970,1456321503,"274151322000054","219011344069620",29.40,6.30,0,335.44,343.55,8.3,6.1,0.040,590158.7,590158.7,12424,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321534,184162.00
02/24/2016 08:45,2,0.383,ACTIVE,213.06,340.25,59.986,1456321503,"201051344000867","219011344069620",29.86,5.50,0,333.93,346.26,11.6,9.3,0.053,311857.7,311857.7,19160,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321535,184163.00
02/24/2016 08:45,2,0.400,ACTIVE,212.16,339.04,59.981,1456321503,"201051344001093","219011344069620",30.75,5.50,0,332.13,344.76,12.4,10.1,0.062,322136.7,322136.7,23578,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321536,184164.00
02/24/2016 08:45,2,0.316,ACTIVE,212.61,341.15,59.991,1456321503,"201051344000900","219011344069620",30.16,4.50,0,333.33,345.96,9.7,7.4,0.057,328411.6,328411.6,18572,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321537,184165.00
02/24/2016 08:45,2,0.406,ACTIVE,212.83,340.25,59.986,1456321503,"201051344000648","219011344069620",29.56,3.70,0,334.54,346.26,12.2,9.9,0.057,320313.0,320313.0,18839,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321538,184166.00
02/24/2016 08:45,2,0.396,ACTIVE,212.83,341.15,59.991,1456321503,"201051344000569","219011344069620",29.78,4.50,0,333.63,346.56,12.0,9.7,0.062,329216.6,329216.6,18518,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321539,184167.00
02/24/2016 08:45,2,0.379,ACTIVE,212.61,339.95,59.959,1456321503,"201051344000983","219011344069620",29.74,5.00,0,333.93,345.66,11.4,9.1,0.062,320996.3,320996.3,18963,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321540,184168.00
02/24/2016 08:45,2,0.365,ACTIVE,212.83,340.85,59.991,1456321503,"201051344001158","219011344069620",29.80,4.00,0,333.33,346.86,11.1,8.8,0.057,316644.5,316644.5,19172,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321540,184169.00
02/24/2016 08:45,2,0.385,ACTIVE,213.29,341.45,59.996,1456321503,"201051344000576","219011344069620",30.71,4.50,0,334.84,347.46,12.0,9.7,0.053,322076.3,322076.3,18636,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321541,184170.00
02/24/2016 08:45,2,0.229,ACTIVE,212.38,339.04,59.959,1456321503,"274151322000087","219011344069620",31.35,6.70,0,335.74,342.95,7.2,5.0,0.031,565327.5,565327.5,12470,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456321542,184171.00
02/24/2016 09:00,2,0.471,ACTIVE,213.29,342.05,59.949,1456322403,"201051344000645","219011344069620",30.69,6.00,0,334.84,348.66,14.7,12.2,0.080,321111.4,321111.4,18783,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322404,184172.00
02/24/2016 09:00,2,0.389,ACTIVE,212.16,341.45,59.949,1456322403,"274151322000085","219011344069620",29.16,6.70,0,336.04,345.66,11.5,9.2,0.066,593041.0,593041.0,12445,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322405,184173.00
02/24/2016 09:00,2,0.494,ACTIVE,213.06,342.65,59.965,1456322403,"201051344000633","219011344069620",29.96,5.00,0,334.54,352.27,15.0,12.6,0.080,312732.5,312732.5,19193,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322406,184174.00
02/24/2016 09:00,2,0.500,ACTIVE,212.83,342.05,59.986,1456322403,"201051344000469","219011344069620",30.24,4.00,0,332.73,351.37,15.3,12.9,0.088,313545.3,313545.3,19184,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322407,184175.00
02/24/2016 09:00,2,0.477,ACTIVE,212.16,339.95,59.949,1456322403,"201051344000646","219011344069620",30.22,4.50,0,332.43,352.87,14.6,12.2,0.080,318936.4,318936.4,23715,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322407,184176.00
02/24/2016 09:00,2,0.416,ACTIVE,212.16,338.74,59.981,1456322403,"274151322000052","219011344069620",29.72,6.70,0,335.44,345.96,12.5,10.2,0.075,600702.9,600702.9,12654,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322408,184177.00
02/24/2016 09:00,2,0.477,ACTIVE,212.38,340.55,59.954,1456322403,"201051344000585","219011344069620",30.22,5.50,0,331.83,349.56,14.6,12.2,0.080,323933.2,323933.2,23721,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322409,184178.00
02/24/2016 09:00,2,0.473,ACTIVE,212.16,338.74,59.959,1456322403,"201051344001230","219011344069620",29.22,5.00,0,330.93,345.66,14.0,11.6,0.080,322865.7,322865.7,23499,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322410,184179.00
02/24/2016 09:00,2,0.492,ACTIVE,212.83,340.85,59.896,1456322403,"201051344000582","219011344069620",28.92,4.50,0,332.73,347.76,14.4,12.0,0.080,316404.5,316404.5,23701,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322411,184180.00
02/24/2016 09:00,2,0.510,ACTIVE,211.70,339.34,59.991,1456322403,"201051344000955","219011344069620",29.54,5.00,0,331.23,349.86,15.3,12.8,0.084,326989.7,326989.7,23636,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322412,184181.00
02/24/2016 09:00,2,0.254,ACTIVE,212.16,414.49,59.959,1456322403,"274151322000094","219011344069620",39.12,7.00,0,336.94,433.72,10.2,8.0,0.057,483387.2,483387.2,13115,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322413,184182.00
02/24/2016 09:00,2,0.516,ACTIVE,212.83,341.45,59.954,1456322403,"201051344000579","219011344069620",30.06,5.50,0,333.93,354.97,15.7,13.3,0.080,327632.9,327632.9,19119,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322414,184183.00
02/24/2016 09:00,2,0.494,ACTIVE,212.16,339.04,59.954,1456322403,"201051344000890","219011344069620",30.51,5.50,0,331.83,351.37,15.3,12.9,0.080,324400.9,324400.9,23654,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322415,184184.00
02/24/2016 09:00,2,0.498,ACTIVE,212.38,339.65,59.996,1456322403,"201051344000438","219011344069620",29.70,4.50,0,332.43,351.07,15.0,12.6,0.080,326558.6,326558.6,23650,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322416,184185.00
02/24/2016 09:00,2,0.533,ACTIVE,212.61,340.25,59.991,1456322403,"201051344000417","219011344069620",29.46,5.00,0,332.13,347.76,15.9,13.5,0.084,320415.8,320415.8,23805,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322417,184186.00
02/24/2016 09:00,2,0.398,ACTIVE,212.38,342.05,59.954,1456322403,"274151322000083","219011344069620",29.46,6.70,0,335.74,345.66,11.9,9.6,0.066,594871.7,594871.7,12692,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322418,184187.00
02/24/2016 09:00,2,0.406,ACTIVE,213.06,340.55,59.959,1456322403,"274151322000076","219011344069620",30.18,6.70,0,335.44,346.26,12.4,10.0,0.071,632998.1,632998.1,12691,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322419,184188.00
02/24/2016 09:00,2,0.475,ACTIVE,212.61,340.55,59.959,1456322403,"201051344000868","219011344069620",30.40,5.00,0,333.33,348.06,14.6,12.2,0.084,312499.5,312499.5,18912,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322419,184189.00
02/24/2016 09:00,2,0.393,ACTIVE,212.38,339.04,59.959,1456322403,"274151322000095","219011344069620",30.04,6.30,0,335.44,345.06,11.9,9.6,0.071,626293.5,626293.5,12579,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322420,184190.00
02/24/2016 09:00,2,0.479,ACTIVE,212.61,342.65,59.965,1456322403,"201051344000988","219011344069620",29.16,6.00,0,333.03,354.97,14.1,11.7,0.093,310699.8,310699.8,19194,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322421,184191.00
02/24/2016 09:00,2,0.471,ACTIVE,212.16,338.74,59.949,1456322403,"201051344001025","219011344069620",30.51,4.50,0,331.23,354.07,14.6,12.1,0.084,324100.8,324100.8,23712,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322422,184192.00
02/24/2016 09:00,2,0.502,ACTIVE,212.61,340.55,59.959,1456322403,"201051344000458","219011344069620",30.04,6.70,0,333.63,350.17,15.3,12.8,0.088,321215.8,321215.8,19104,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322423,184193.00
02/24/2016 09:00,2,0.480,ACTIVE,213.29,341.75,59.959,1456322403,"201051344000853","219011344069620",30.61,5.50,0,334.54,349.56,14.9,12.5,0.088,319434.4,319434.4,18732,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322424,184194.00
02/24/2016 09:00,2,0.488,ACTIVE,212.61,340.55,60.002,1456322403,"201051344000685","219011344069620",29.18,5.00,0,332.73,351.37,14.5,12.1,0.093,326366.8,326366.8,23520,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322425,184195.00
02/24/2016 09:00,2,0.477,ACTIVE,212.38,340.25,59.959,1456322403,"201051344000917","219011344069620",29.38,6.30,0,332.13,347.16,14.2,11.8,0.080,323738.6,323738.6,23520,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322426,184196.00
02/24/2016 09:00,2,0.461,ACTIVE,212.38,340.55,59.965,1456322403,"201051344001145","219011344069620",29.64,4.50,0,333.03,348.96,13.8,11.4,0.080,328842.0,328842.0,23377,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322427,184197.00
02/24/2016 09:00,2,0.500,ACTIVE,212.38,340.25,59.986,1456322403,"201051344000651","219011344069620",29.36,4.00,0,333.03,347.16,14.9,12.5,0.075,320443.1,320443.1,23751,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322428,184198.00
02/24/2016 09:00,2,0.371,ACTIVE,211.70,339.04,59.959,1456322403,"274151322000088","219011344069620",28.35,6.70,0,334.84,344.76,10.7,8.4,0.062,577613.9,577613.9,12395,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322429,184199.00
02/24/2016 09:00,2,0.273,ACTIVE,212.38,418.39,59.965,1456322403,"274151322000068","219011344069620",39.56,8.50,0,338.44,432.22,11.2,8.9,0.053,483323.7,483323.7,13291,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322430,184200.00
02/24/2016 09:00,2,0.453,ACTIVE,211.93,338.74,59.922,1456322403,"201051344001135","219011344069620",30.87,5.00,0,331.23,352.87,14.2,11.8,0.088,317113.9,317113.9,23721,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322431,184201.00
02/24/2016 09:00,2,0.500,ACTIVE,212.16,340.55,59.986,1456322403,"201051344000594","219011344069620",29.82,5.50,0,332.73,351.97,15.1,12.7,0.088,323208.8,323208.8,19134,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322432,184202.00
02/24/2016 09:00,2,0.473,ACTIVE,212.38,339.65,59.959,1456322403,"201051344001203","219011344069620",30.12,5.00,0,333.03,348.06,14.5,12.1,0.084,323419.8,323419.8,23698,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322433,184203.00
02/24/2016 09:00,2,0.385,ACTIVE,212.16,339.34,59.954,1456322403,"274151322000054","219011344069620",29.36,7.00,0,335.44,345.36,11.5,9.1,0.062,590160.8,590160.8,12425,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322434,184204.00
02/24/2016 09:00,2,0.484,ACTIVE,212.83,340.55,59.965,1456322403,"201051344000867","219011344069620",29.72,6.30,0,333.33,348.06,14.6,12.2,0.084,311860.6,311860.6,19161,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322434,184205.00
02/24/2016 09:00,2,0.504,ACTIVE,212.38,339.95,59.965,1456322403,"201051344001093","219011344069620",30.63,5.50,0,331.83,349.26,15.6,13.2,0.080,322139.8,322139.8,23579,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322435,184206.00
02/24/2016 09:00,2,0.428,ACTIVE,212.61,341.45,59.959,1456322403,"201051344000900","219011344069620",29.34,5.50,0,333.63,350.47,12.8,10.4,0.088,328414.0,328414.0,18573,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322436,184207.00
02/24/2016 09:00,2,0.479,ACTIVE,213.06,341.75,59.970,1456322403,"201051344000648","219011344069620",31.33,4.50,0,334.54,354.07,15.2,12.7,0.080,320316.0,320316.0,18840,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322437,184208.00
02/24/2016 09:00,2,0.502,ACTIVE,213.06,341.45,59.975,1456322403,"201051344000569","219011344069620",29.54,5.50,0,335.14,351.07,15.1,12.6,0.088,329219.5,329219.5,18519,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322438,184209.00
02/24/2016 09:00,2,0.475,ACTIVE,212.83,341.15,59.965,1456322403,"201051344000983","219011344069620",30.20,5.50,0,333.33,350.17,14.5,12.1,0.088,320999.0,320999.0,18964,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322439,184210.00
02/24/2016 09:00,2,0.473,ACTIVE,212.83,341.15,59.959,1456322403,"201051344001158","219011344069620",29.68,4.50,0,333.33,351.37,14.2,11.8,0.088,316647.2,316647.2,19173,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322440,184211.00
02/24/2016 09:00,2,0.496,ACTIVE,213.29,342.35,59.938,1456322403,"201051344000576","219011344069620",30.36,5.50,0,334.24,349.56,15.3,12.8,0.084,322079.3,322079.3,18637,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322441,184212.00
02/24/2016 09:00,2,0.244,ACTIVE,212.16,352.27,59.954,1456322403,"274151322000087","219011344069620",32.68,7.70,0,336.04,357.08,8.0,5.8,0.027,565328.9,565328.9,12471,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456322442,184213.00
02/24/2016 09:15,2,0.590,ACTIVE,213.74,343.85,59.986,1456323303,"201051344000645","219011344069620",29.94,6.70,0,334.54,351.37,17.9,15.4,0.110,321114.9,321114.9,18784,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323305,184214.00
02/24/2016 09:15,2,0.486,ACTIVE,212.61,339.34,59.991,1456323303,"274151322000085","219011344069620",29.98,7.00,0,336.34,346.86,14.8,12.4,0.080,593043.8,593043.8,12446,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323305,184215.00
02/24/2016 09:15,2,0.596,ACTIVE,213.74,345.06,59.981,1456323303,"201051344000633","219011344069620",30.26,6.00,0,334.24,352.87,18.2,15.7,0.119,312736.2,312736.2,19194,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323306,184216.00
02/24/2016 09:15,2,0.600,ACTIVE,213.51,343.85,59.991,1456323303,"201051344000469","219011344069620",30.38,5.00,0,333.33,353.77,18.5,15.9,0.119,313549.0,313549.0,19185,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323307,184217.00
02/24/2016 09:15,2,0.578,ACTIVE,212.38,341.15,59.986,1456323303,"201051344000646","219011344069620",30.22,5.50,0,332.13,351.07,17.7,15.2,0.115,318939.9,318939.9,23716,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323308,184218.00
02/24/2016 09:15,2,0.525,ACTIVE,212.38,342.35,59.986,1456323303,"274151322000052","219011344069620",30.04,7.00,0,335.14,347.76,16.0,13.5,0.097,600706.0,600706.0,12655,0,0,0,L,1151911521,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323309,184219.00
02/24/2016 09:15,2,0.578,ACTIVE,212.83,342.05,59.986,1456323303,"201051344000585","219011344069620",30.38,6.00,0,332.43,350.17,17.8,15.3,0.119,323936.7,323936.7,23722,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323310,184220.00
02/24/2016 09:15,2,0.555,ACTIVE,212.61,341.15,59.991,1456323303,"201051344001230","219011344069620",30.97,5.50,0,331.23,351.37,17.4,14.9,0.106,322869.1,322869.1,23500,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323311,184221.00
02/24/2016 09:15,2,0.572,ACTIVE,213.29,342.05,59.981,1456323303,"201051344000582","219011344069620",30.77,5.00,0,333.33,351.37,17.9,15.3,0.110,316408.0,316408.0,23702,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323312,184222.00
02/24/2016 09:15,2,0.602,ACTIVE,212.16,340.55,59.986,1456323303,"201051344000955","219011344069620",30.49,5.50,0,330.63,349.26,18.6,16.0,0.119,326993.4,326993.4,23637,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323313,184223.00
02/24/2016 09:15,2,0.332,ACTIVE,212.61,416.29,59.986,1456323303,"274151322000094","219011344069620",39.22,7.70,0,337.24,434.93,13.2,10.8,0.075,483389.6,483389.6,13116,0,0,0,L,1151911521,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323314,184224.00
02/24/2016 09:15,2,0.619,ACTIVE,213.51,343.55,59.991,1456323303,"201051344000579","219011344069620",29.94,6.30,0,333.93,357.08,18.8,16.2,0.119,327636.7,327636.7,19120,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323315,184225.00
02/24/2016 09:15,2,0.602,ACTIVE,212.38,340.85,59.991,1456323303,"201051344000890","219011344069620",30.61,6.00,0,331.83,353.77,18.7,16.1,0.110,324404.6,324404.6,23655,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323316,184226.00
02/24/2016 09:15,2,0.598,ACTIVE,212.83,341.75,59.981,1456323303,"201051344000438","219011344069620",30.38,5.00,0,332.43,355.58,18.4,15.8,0.115,326562.3,326562.3,23651,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323317,184227.00
02/24/2016 09:15,2,0.629,ACTIVE,212.83,341.45,60.028,1456323303,"201051344000417","219011344069620",30.08,5.50,0,332.73,349.56,19.2,16.6,0.110,320419.6,320419.6,23806,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323318,184228.00
02/24/2016 09:15,2,0.508,ACTIVE,212.61,341.75,59.986,1456323303,"274151322000083","219011344069620",29.82,7.00,0,335.74,347.46,15.3,12.9,0.093,594874.6,594874.6,12693,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323319,184229.00
02/24/2016 09:15,2,0.514,ACTIVE,213.06,343.55,59.996,1456323303,"274151322000076","219011344069620",30.67,7.00,0,336.94,347.76,15.9,13.5,0.097,633001.1,633001.1,12692,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323320,184230.00
02/24/2016 09:15,2,0.582,ACTIVE,213.29,343.25,59.975,1456323303,"201051344000868","219011344069620",30.57,5.50,0,333.33,351.37,18.1,15.5,0.119,312503.1,312503.1,18913,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323321,184231.00
02/24/2016 09:15,2,0.510,ACTIVE,212.61,340.25,59.986,1456323303,"274151322000095","219011344069620",29.96,6.70,0,335.74,346.86,15.4,13.0,0.093,626296.4,626296.4,12580,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323322,184232.00
02/24/2016 09:15,2,0.570,ACTIVE,213.06,344.76,59.991,1456323303,"201051344000988","219011344069620",30.47,6.30,0,333.33,352.27,17.7,15.1,0.115,310703.2,310703.2,19195,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323323,184233.00
02/24/2016 09:15,2,0.582,ACTIVE,212.38,340.25,60.002,1456323303,"201051344001025","219011344069620",30.40,5.00,0,331.83,356.18,17.9,15.4,0.119,324104.3,324104.3,23713,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323323,184234.00
02/24/2016 09:15,2,0.592,ACTIVE,213.29,342.65,59.954,1456323303,"201051344000458","219011344069620",30.91,7.00,0,333.63,350.47,18.6,16.0,0.119,321219.5,321219.5,19105,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323324,184235.00
02/24/2016 09:15,2,0.578,ACTIVE,213.96,345.06,59.996,1456323303,"201051344000853","219011344069620",30.79,6.00,0,335.14,355.28,18.1,15.5,0.106,319438.0,319438.0,18733,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323325,184236.00
02/24/2016 09:15,2,0.576,ACTIVE,212.83,342.65,59.996,1456323303,"201051344000685","219011344069620",30.45,5.50,0,332.73,349.56,17.8,15.2,0.124,326370.3,326370.3,23521,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323326,184237.00
02/24/2016 09:15,2,0.574,ACTIVE,212.61,342.05,59.986,1456323303,"201051344000917","219011344069620",30.04,6.70,0,332.43,353.47,17.5,15.0,0.115,323742.0,323742.0,23521,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323327,184238.00
02/24/2016 09:15,2,0.551,ACTIVE,212.83,341.75,59.986,1456323303,"201051344001145","219011344069620",30.65,5.00,0,333.33,354.67,17.1,14.6,0.115,328845.4,328845.4,23378,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323328,184239.00
02/24/2016 09:15,2,0.588,ACTIVE,212.61,341.75,59.970,1456323303,"201051344000651","219011344069620",30.30,4.50,0,333.03,349.56,18.1,15.5,0.115,320446.7,320446.7,23752,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323329,184240.00
02/24/2016 09:15,2,0.473,ACTIVE,212.16,341.45,59.991,1456323303,"274151322000088","219011344069620",29.04,7.30,0,335.44,346.56,13.9,11.5,0.084,577616.4,577616.4,12396,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323330,184241.00
02/24/2016 09:15,2,0.334,ACTIVE,213.29,429.82,59.981,1456323303,"274151322000068","219011344069620",40.77,9.30,0,338.14,443.04,14.0,11.6,0.080,483326.3,483326.3,13292,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323331,184242.00
02/24/2016 09:15,2,0.572,ACTIVE,212.38,340.55,59.991,1456323303,"201051344001135","219011344069620",30.30,5.50,0,332.13,354.67,17.6,15.0,0.115,317117.4,317117.4,23722,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323332,184243.00
02/24/2016 09:15,2,0.598,ACTIVE,212.83,342.95,59.981,1456323303,"201051344000594","219011344069620",30.81,6.00,0,332.43,351.37,18.7,16.1,0.115,323212.5,323212.5,19135,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323333,184244.00
02/24/2016 09:15,2,0.564,ACTIVE,212.61,340.85,59.996,1456323303,"201051344001203","219011344069620",30.97,5.50,0,332.73,350.77,17.7,15.2,0.110,323423.3,323423.3,23699,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323333,184245.00
02/24/2016 09:15,2,0.488,ACTIVE,212.38,342.95,59.991,1456323303,"274151322000054","219011344069620",29.76,7.30,0,335.44,346.56,14.8,12.3,0.088,590163.5,590163.5,12426,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323334,184246.00
02/24/2016 09:15,2,0.574,ACTIVE,213.51,342.05,59.996,1456323303,"201051344000867","219011344069620",31.09,6.70,0,333.63,350.17,18.1,15.6,0.110,311864.1,311864.1,19162,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323335,184247.00
02/24/2016 09:15,2,0.607,ACTIVE,212.61,342.05,59.981,1456323303,"201051344001093","219011344069620",30.71,6.30,0,332.13,351.67,18.9,16.4,0.115,322143.6,322143.6,23580,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323336,184248.00
02/24/2016 09:15,2,0.529,ACTIVE,213.06,343.55,60.002,1456323303,"201051344000900","219011344069620",30.16,6.00,0,334.54,350.47,16.2,13.7,0.115,328417.1,328417.1,18574,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323337,184249.00
02/24/2016 09:15,2,0.600,ACTIVE,213.51,343.55,59.991,1456323303,"201051344000648","219011344069620",30.65,5.50,0,334.54,351.07,18.7,16.1,0.115,320319.7,320319.7,18841,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323338,184250.00
02/24/2016 09:15,2,0.588,ACTIVE,213.51,343.55,59.986,1456323303,"201051344000569","219011344069620",31.01,6.00,0,334.54,351.37,18.5,15.9,0.119,329223.2,329223.2,18520,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323339,184251.00
02/24/2016 09:15,2,0.570,ACTIVE,213.51,343.25,59.986,1456323303,"201051344000983","219011344069620",30.99,6.30,0,333.63,353.77,17.9,15.4,0.119,321002.6,321002.6,18965,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323340,184252.00
02/24/2016 09:15,2,0.566,ACTIVE,213.51,343.55,59.996,1456323303,"201051344001158","219011344069620",30.67,5.00,0,333.03,350.47,17.6,15.1,0.124,316650.6,316650.6,19174,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323341,184253.00
