ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 09:15,2,0.594,ACTIVE,213.74,344.15,60.007,1456323303,"201051344000576","219011344069620",30.77,6.00,0,334.84,351.37,18.6,16.0,0.115,322083.0,322083.0,18638,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323342,184254.00
02/24/2016 09:15,2,0.490,ACTIVE,212.61,340.55,59.991,1456323303,"274151322000087","219011344069620",29.64,8.50,0,335.44,355.88,14.8,12.3,0.084,565331.7,565331.7,12472,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456323343,184255.00
02/24/2016 09:30,2,0.721,ACTIVE,213.51,344.45,59.933,1456324203,"201051344000645","219011344069620",30.75,7.00,0,335.14,354.07,22.5,19.8,0.155,321119.3,321119.3,18785,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324204,184256.00
02/24/2016 09:30,2,0.631,ACTIVE,212.38,340.85,59.959,1456324203,"274151322000085","219011344069620",29.98,7.30,0,335.74,348.96,19.2,16.6,0.115,593047.4,593047.4,12447,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324205,184257.00
02/24/2016 09:30,2,0.719,ACTIVE,213.74,346.26,59.922,1456324203,"201051344000633","219011344069620",30.97,6.30,0,334.84,356.48,22.6,19.9,0.164,312740.6,312740.6,19195,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324206,184258.00
02/24/2016 09:30,2,0.742,ACTIVE,213.29,345.06,59.954,1456324203,"201051344000469","219011344069620",30.26,5.50,0,334.54,359.78,22.8,20.0,0.164,313553.5,313553.5,19186,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324207,184259.00
02/24/2016 09:30,2,0.695,ACTIVE,212.16,343.25,59.912,1456324203,"201051344000646","219011344069620",31.31,5.50,0,331.53,356.18,22.1,19.4,0.155,318944.3,318944.3,23717,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324208,184260.00
02/24/2016 09:30,2,0.666,ACTIVE,212.16,344.76,59.970,1456324203,"274151322000052","219011344069620",30.47,7.30,0,330.93,349.56,20.6,17.9,0.124,600709.9,600709.9,12656,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324209,184261.00
02/24/2016 09:30,2,0.713,ACTIVE,212.83,343.85,59.975,1456324203,"201051344000585","219011344069620",30.89,6.00,0,333.03,353.47,22.3,19.6,0.159,323941.1,323941.1,23723,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324210,184262.00
02/24/2016 09:30,2,0.680,ACTIVE,212.38,342.35,59.933,1456324203,"201051344001230","219011344069620",31.15,6.00,0,331.53,353.77,21.5,18.9,0.150,322873.4,322873.4,23501,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324211,184263.00
02/24/2016 09:30,2,0.709,ACTIVE,213.06,343.85,60.002,1456324203,"201051344000582","219011344069620",30.69,5.00,0,333.33,352.57,22.1,19.4,0.146,316412.4,316412.4,23703,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324212,184264.00
02/24/2016 09:30,2,0.727,ACTIVE,212.16,342.35,59.928,1456324203,"201051344000955","219011344069620",31.19,6.00,0,332.43,353.77,23.0,20.3,0.159,326997.9,326997.9,23638,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324213,184265.00
02/24/2016 09:30,2,0.426,ACTIVE,212.38,424.11,59.959,1456324203,"274151322000094","219011344069620",40.08,9.00,0,336.94,439.74,17.2,14.7,0.115,483392.9,483392.9,13117,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324214,184266.00
02/24/2016 09:30,2,0.748,ACTIVE,213.29,344.45,59.965,1456324203,"201051344000579","219011344069620",31.01,6.70,0,335.14,359.78,23.5,20.8,0.159,327641.4,327641.4,19121,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324214,184267.00
02/24/2016 09:30,2,0.719,ACTIVE,212.38,345.66,59.975,1456324203,"201051344000890","219011344069620",31.69,6.30,0,332.43,357.08,23.1,20.4,0.150,324409.2,324409.2,23656,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324215,184268.00
02/24/2016 09:30,2,0.727,ACTIVE,212.61,342.95,59.965,1456324203,"201051344000438","219011344069620",31.15,5.50,0,333.33,357.38,22.9,20.2,0.155,326566.8,326566.8,23652,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324216,184269.00
02/24/2016 09:30,2,0.752,ACTIVE,212.61,342.35,59.959,1456324203,"201051344000417","219011344069620",30.93,6.00,0,332.43,352.27,23.6,20.8,0.159,320424.3,320424.3,23807,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324218,184270.00
02/24/2016 09:30,2,0.643,ACTIVE,212.83,341.75,59.965,1456324203,"274151322000083","219011344069620",30.36,7.30,0,335.74,349.26,19.9,17.2,0.133,594878.4,594878.4,12694,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324218,184271.00
02/24/2016 09:30,2,0.674,ACTIVE,213.06,344.76,59.944,1456324203,"274151322000076","219011344069620",30.45,7.70,0,334.24,350.17,20.8,18.1,0.133,633005.1,633005.1,12693,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324219,184272.00
02/24/2016 09:30,2,0.723,ACTIVE,213.29,344.15,59.970,1456324203,"201051344000868","219011344069620",30.87,6.00,0,335.14,353.77,22.6,19.9,0.155,312507.5,312507.5,18914,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324220,184273.00
02/24/2016 09:30,2,0.658,ACTIVE,212.38,342.05,59.949,1456324203,"274151322000095","219011344069620",30.40,7.00,0,333.33,348.96,20.3,17.7,0.124,626300.3,626300.3,12581,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324221,184274.00
02/24/2016 09:30,2,0.705,ACTIVE,213.06,345.36,59.944,1456324203,"201051344000988","219011344069620",31.15,6.70,0,334.54,355.58,22.2,19.5,0.159,310707.6,310707.6,19196,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324222,184275.00
02/24/2016 09:30,2,0.719,ACTIVE,212.38,341.75,59.959,1456324203,"201051344001025","219011344069620",30.91,5.50,0,332.73,356.48,22.6,19.8,0.159,324108.7,324108.7,23714,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324223,184276.00
02/24/2016 09:30,2,0.727,ACTIVE,213.06,344.15,59.917,1456324203,"201051344000458","219011344069620",31.25,7.70,0,335.14,354.07,23.0,20.3,0.164,321224.1,321224.1,19106,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324224,184277.00
02/24/2016 09:30,2,0.723,ACTIVE,213.96,345.66,59.970,1456324203,"201051344000853","219011344069620",30.67,6.30,0,336.94,356.18,22.5,19.8,0.159,319442.4,319442.4,18734,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324225,184278.00
02/24/2016 09:30,2,0.713,ACTIVE,212.83,343.55,59.959,1456324203,"201051344000685","219011344069620",30.79,5.50,0,333.63,352.27,22.3,19.6,0.159,326374.6,326374.6,23522,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324226,184279.00
02/24/2016 09:30,2,0.695,ACTIVE,212.83,343.55,60.007,1456324203,"201051344000917","219011344069620",30.85,6.70,0,332.73,352.87,21.8,19.1,0.155,323746.3,323746.3,23522,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324227,184280.00
02/24/2016 09:30,2,0.689,ACTIVE,212.61,342.95,59.944,1456324203,"201051344001145","219011344069620",30.97,5.50,0,333.63,354.37,21.7,19.0,0.155,328849.6,328849.6,23379,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324227,184281.00
02/24/2016 09:30,2,0.717,ACTIVE,212.61,342.95,59.959,1456324203,"201051344000651","219011344069620",30.95,5.00,0,333.93,354.07,22.5,19.8,0.155,320451.2,320451.2,23753,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324228,184282.00
02/24/2016 09:30,2,0.605,ACTIVE,212.16,339.95,59.981,1456324203,"274151322000088","219011344069620",29.90,7.70,0,334.54,348.66,18.4,15.8,0.110,577619.9,577619.9,12397,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324229,184283.00
02/24/2016 09:30,2,0.426,ACTIVE,213.29,438.83,59.965,1456324203,"274151322000068","219011344069620",41.59,10.30,0,337.84,449.95,18.2,15.6,0.102,483329.7,483329.7,13293,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324231,184284.00
02/24/2016 09:30,2,0.713,ACTIVE,212.38,342.05,59.928,1456324203,"201051344001135","219011344069620",30.65,6.00,0,332.73,352.57,22.2,19.5,0.155,317121.7,317121.7,23723,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324231,184285.00
02/24/2016 09:30,2,0.711,ACTIVE,212.61,342.05,59.970,1456324203,"201051344001203","219011344069620",30.53,5.50,0,333.03,354.97,22.0,19.3,0.159,323427.6,323427.6,23700,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324234,184286.00
02/24/2016 09:30,2,0.631,ACTIVE,212.16,341.15,59.965,1456324203,"274151322000054","219011344069620",30.22,8.00,0,335.14,348.96,19.3,16.7,0.115,590167.2,590167.2,12427,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324234,184287.00
02/24/2016 09:30,2,0.730,ACTIVE,213.51,343.85,59.991,1456324203,"201051344000867","219011344069620",30.69,7.00,0,334.84,354.67,22.7,20.0,0.159,311868.6,311868.6,19163,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324235,184288.00
02/24/2016 09:30,2,0.732,ACTIVE,212.38,343.25,59.959,1456324203,"201051344001093","219011344069620",31.27,6.30,0,333.33,355.88,23.2,20.5,0.150,322148.2,322148.2,23581,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324236,184289.00
02/24/2016 09:30,2,0.672,ACTIVE,213.06,345.36,59.959,1456324203,"201051344000900","219011344069620",30.55,6.30,0,335.14,355.58,20.8,18.2,0.155,328421.1,328421.1,18575,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324237,184290.00
02/24/2016 09:30,2,0.738,ACTIVE,213.29,344.76,59.959,1456324203,"201051344000648","219011344069620",30.87,5.50,0,335.74,354.07,23.1,20.4,0.159,320324.3,320324.3,18842,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324238,184291.00
02/24/2016 09:30,2,0.734,ACTIVE,213.06,344.76,59.970,1456324203,"201051344000569","219011344069620",31.11,6.70,0,335.74,355.58,23.2,20.5,0.159,329227.7,329227.7,18521,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324239,184292.00
02/24/2016 09:30,2,0.713,ACTIVE,213.06,343.85,59.970,1456324203,"201051344000983","219011344069620",31.05,6.70,0,334.84,355.58,22.4,19.7,0.164,321007.0,321007.0,18966,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324240,184293.00
02/24/2016 09:30,2,0.719,ACTIVE,213.29,344.76,59.970,1456324203,"201051344001158","219011344069620",30.20,6.00,0,333.93,355.58,22.0,19.3,0.164,316654.9,316654.9,19175,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324241,184294.00
02/24/2016 09:30,2,0.719,ACTIVE,213.51,346.26,59.965,1456324203,"201051344000576","219011344069620",31.23,6.30,0,336.04,354.97,22.8,20.1,0.155,322087.5,322087.5,18639,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324242,184295.00
02/24/2016 09:30,2,0.646,ACTIVE,212.61,345.06,59.981,1456324203,"274151322000087","219011344069620",29.42,9.30,0,335.14,349.26,19.3,16.7,0.119,565335.3,565335.3,12473,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324243,184296.00
02/24/2016 09:30,2,0.744,ACTIVE,212.83,344.45,59.938,1456324203,"201051344000594","219011344069620",30.81,6.30,0,333.33,357.98,23.2,20.5,0.164,323217.1,323217.1,19136,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456324244,184297.00
02/24/2016 09:45,2,0.840,ACTIVE,213.96,346.56,59.981,1456325103,"201051344000645","219011344069620",30.77,7.30,0,335.14,357.08,26.2,23.4,0.190,321124.5,321124.5,18786,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325104,184298.00
02/24/2016 09:45,2,0.732,ACTIVE,212.83,343.85,59.954,1456325103,"274151322000085","219011344069620",30.28,7.70,0,333.63,350.77,22.5,19.8,0.137,593051.7,593051.7,12448,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325105,184299.00
02/24/2016 09:45,2,0.838,ACTIVE,213.74,347.46,59.954,1456325103,"201051344000633","219011344069620",30.91,6.70,0,334.84,357.98,26.3,23.5,0.199,312745.8,312745.8,19196,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325106,184300.00
02/24/2016 09:45,2,0.850,ACTIVE,213.74,346.26,60.007,1456325103,"201051344000469","219011344069620",30.95,6.00,0,333.33,359.18,26.6,23.8,0.194,313558.8,313558.8,19187,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325106,184301.00
02/24/2016 09:45,2,0.820,ACTIVE,212.61,344.76,59.970,1456325103,"201051344000646","219011344069620",30.85,6.00,0,332.43,357.38,25.6,22.8,0.190,318949.3,318949.3,23718,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325107,184302.00
02/24/2016 09:45,2,0.785,ACTIVE,212.38,343.85,59.959,1456325103,"274151322000052","219011344069620",29.94,7.70,0,332.13,351.37,23.8,21.1,0.155,600714.6,600714.6,12657,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325108,184303.00
02/24/2016 09:45,2,0.820,ACTIVE,212.83,345.66,59.965,1456325103,"201051344000585","219011344069620",31.29,6.70,0,333.33,356.48,26.0,23.2,0.190,323946.2,323946.2,23724,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325109,184304.00
02/24/2016 09:45,2,0.789,ACTIVE,212.61,343.25,59.954,1456325103,"201051344001230","219011344069620",31.17,6.30,0,331.83,353.77,25.0,22.2,0.186,322878.3,322878.3,23502,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325110,184305.00
02/24/2016 09:45,2,0.816,ACTIVE,213.51,345.36,59.965,1456325103,"201051344000582","219011344069620",30.97,6.00,0,333.63,355.28,25.6,22.8,0.177,316417.4,316417.4,23704,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325111,184306.00
02/24/2016 09:45,2,0.838,ACTIVE,212.38,343.85,59.922,1456325103,"201051344000955","219011344069620",31.17,6.30,0,332.43,355.88,26.5,23.7,0.190,327003.2,327003.2,23639,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325112,184307.00
02/24/2016 09:45,2,0.498,ACTIVE,212.61,422.90,59.959,1456325103,"274151322000094","219011344069620",40.04,9.70,0,336.64,452.06,20.3,17.6,0.128,483396.7,483396.7,13118,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325113,184308.00
02/24/2016 09:45,2,0.865,ACTIVE,213.51,346.26,59.944,1456325103,"201051344000579","219011344069620",31.01,7.00,0,335.14,362.19,27.1,24.3,0.190,327646.8,327646.8,19122,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325114,184309.00
02/24/2016 09:45,2,0.846,ACTIVE,212.61,343.85,59.965,1456325103,"201051344000890","219011344069620",31.31,6.30,0,332.73,358.88,26.9,24.0,0.181,324414.5,324414.5,23657,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325115,184310.00
02/24/2016 09:45,2,0.836,ACTIVE,213.06,344.76,59.991,1456325103,"201051344000438","219011344069620",31.39,5.50,0,333.03,360.38,26.6,23.7,0.190,326572.1,326572.1,23653,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325116,184311.00
02/24/2016 09:45,2,0.848,ACTIVE,212.83,344.76,59.965,1456325103,"201051344000417","219011344069620",31.39,6.30,0,332.13,354.97,27.0,24.1,0.194,320429.7,320429.7,23808,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325117,184312.00
02/24/2016 09:45,2,0.758,ACTIVE,212.38,342.65,59.959,1456325103,"274151322000083","219011344069620",30.16,7.70,0,333.63,351.07,23.1,20.4,0.150,594882.9,594882.9,12695,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325118,184313.00
02/24/2016 09:45,2,0.783,ACTIVE,213.06,345.36,59.922,1456325103,"274151322000076","219011344069620",31.03,7.70,0,334.24,351.97,24.6,21.8,0.168,633009.8,633009.8,12694,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325119,184314.00
02/24/2016 09:45,2,0.848,ACTIVE,213.51,346.26,59.933,1456325103,"201051344000868","219011344069620",30.67,6.30,0,334.84,356.78,26.4,23.5,0.194,312512.7,312512.7,18915,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325119,184315.00
02/24/2016 09:45,2,0.775,ACTIVE,212.61,346.86,59.949,1456325103,"274151322000095","219011344069620",30.87,7.30,0,332.73,351.07,24.2,21.5,0.159,626304.9,626304.9,12582,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325120,184316.00
02/24/2016 09:45,2,0.836,ACTIVE,213.29,347.46,59.959,1456325103,"201051344000988","219011344069620",30.63,7.00,0,334.24,358.28,26.0,23.1,0.203,310712.7,310712.7,19197,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325121,184317.00
02/24/2016 09:45,2,0.836,ACTIVE,212.61,343.55,59.959,1456325103,"201051344001025","219011344069620",31.03,6.00,0,333.33,355.58,26.4,23.5,0.190,324113.9,324113.9,23715,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325122,184318.00
02/24/2016 09:45,2,0.846,ACTIVE,213.29,345.96,59.965,1456325103,"201051344000458","219011344069620",31.09,8.00,0,334.84,356.48,26.7,23.8,0.199,321229.4,321229.4,19107,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325123,184319.00
02/24/2016 09:45,2,0.834,ACTIVE,214.19,347.46,59.965,1456325103,"201051344000853","219011344069620",31.21,7.00,0,336.64,358.88,26.4,23.5,0.194,319447.5,319447.5,18735,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325124,184320.00
02/24/2016 09:45,2,0.814,ACTIVE,213.06,344.76,59.959,1456325103,"201051344000685","219011344069620",31.17,6.00,0,333.03,356.48,25.7,22.9,0.194,326379.7,326379.7,23523,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325125,184321.00
02/24/2016 09:45,2,0.805,ACTIVE,213.06,345.36,59.959,1456325103,"201051344000917","219011344069620",30.95,7.00,0,333.03,356.78,25.3,22.5,0.186,323751.2,323751.2,23523,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325126,184322.00
02/24/2016 09:45,2,0.789,ACTIVE,213.06,345.36,59.991,1456325103,"201051344001145","219011344069620",31.49,6.00,0,333.93,357.38,25.2,22.4,0.186,328854.6,328854.6,23380,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325127,184323.00
02/24/2016 09:45,2,0.820,ACTIVE,213.06,344.45,59.986,1456325103,"201051344000651","219011344069620",31.41,5.50,0,333.33,355.88,26.1,23.3,0.186,320456.3,320456.3,23754,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325128,184324.00
02/24/2016 09:45,2,0.713,ACTIVE,212.38,344.15,59.954,1456325103,"274151322000088","219011344069620",29.98,7.70,0,332.43,350.17,21.6,19.0,0.137,577624.0,577624.0,12398,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325128,184325.00
02/24/2016 09:45,2,0.502,ACTIVE,213.29,434.63,59.954,1456325103,"274151322000068","219011344069620",41.03,11.00,0,338.14,454.76,20.8,18.2,0.124,483333.7,483333.7,13294,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325129,184326.00
02/24/2016 09:45,2,0.824,ACTIVE,212.61,343.25,59.959,1456325103,"201051344001135","219011344069620",30.77,6.30,0,333.33,357.68,25.7,22.9,0.190,317126.8,317126.8,23724,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325130,184327.00
02/24/2016 09:45,2,0.855,ACTIVE,213.06,345.66,59.959,1456325103,"201051344000594","219011344069620",31.11,6.70,0,333.93,357.68,27.0,24.1,0.190,323222.4,323222.4,19137,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325131,184328.00
02/24/2016 09:45,2,0.824,ACTIVE,212.83,343.85,59.959,1456325103,"201051344001203","219011344069620",30.83,6.30,0,333.63,356.78,25.8,22.9,0.190,323432.6,323432.6,23701,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325132,184329.00
02/24/2016 09:45,2,0.738,ACTIVE,212.38,345.66,59.954,1456325103,"274151322000054","219011344069620",30.24,8.50,0,333.03,350.77,22.6,19.9,0.137,590171.5,590171.5,12428,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325133,184330.00
02/24/2016 09:45,2,0.842,ACTIVE,213.51,345.06,59.959,1456325103,"201051344000867","219011344069620",30.81,7.30,0,334.24,356.18,26.3,23.5,0.186,311873.8,311873.8,19164,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325134,184331.00
02/24/2016 09:45,2,0.852,ACTIVE,212.83,345.06,59.965,1456325103,"201051344001093","219011344069620",31.11,6.70,0,333.03,355.58,26.9,24.0,0.181,322153.5,322153.5,23582,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325135,184332.00
02/24/2016 09:45,2,0.785,ACTIVE,213.29,346.56,59.965,1456325103,"201051344000900","219011344069620",31.01,7.00,0,334.54,356.78,24.7,21.9,0.181,328425.8,328425.8,18576,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325136,184333.00
02/24/2016 09:45,2,0.844,ACTIVE,213.74,345.66,59.954,1456325103,"201051344000648","219011344069620",31.27,6.30,0,335.44,356.78,26.8,23.9,0.190,320329.6,320329.6,18843,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325137,184334.00
02/24/2016 09:45,2,0.854,ACTIVE,213.51,346.26,59.965,1456325103,"201051344000569","219011344069620",30.97,7.00,0,335.44,357.08,26.8,23.9,0.199,329233.0,329233.0,18522,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325138,184335.00
02/24/2016 09:45,2,0.830,ACTIVE,213.51,346.26,59.959,1456325103,"201051344000983","219011344069620",31.07,7.30,0,333.93,356.78,26.1,23.3,0.203,321012.1,321012.1,18967,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325139,184336.00
02/24/2016 09:45,2,0.811,ACTIVE,213.51,345.96,59.970,1456325103,"201051344001158","219011344069620",31.33,6.30,0,335.14,356.78,25.8,22.9,0.194,316659.9,316659.9,19176,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325140,184337.00
02/24/2016 09:45,2,0.848,ACTIVE,213.96,347.46,59.949,1456325103,"201051344000576","219011344069620",30.79,7.00,0,335.14,357.38,26.5,23.6,0.190,322092.7,322092.7,18640,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325141,184338.00
02/24/2016 09:45,2,0.736,ACTIVE,212.83,341.45,59.954,1456325103,"274151322000087","219011344069620",30.12,10.00,0,332.73,351.07,22.4,19.7,0.137,565339.6,565339.6,12474,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456325142,184339.00
02/24/2016 10:00,2,1.096,ACTIVE,213.51,348.36,59.949,1456326003,"201051344000645","219011344069620",30.69,8.50,0,336.34,362.79,34.1,31.0,0.261,321131.5,321131.5,18787,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326004,184340.00
02/24/2016 10:00,2,0.979,ACTIVE,212.16,347.16,59.986,1456326003,"274151322000085","219011344069620",30.49,8.50,0,332.13,354.37,30.2,27.2,0.199,593057.8,593057.8,12449,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326005,184341.00
02/24/2016 10:00,2,1.088,ACTIVE,213.51,349.56,59.959,1456326003,"201051344000633","219011344069620",31.03,7.30,0,335.14,365.49,34.3,31.1,0.265,312752.8,312752.8,19197,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326006,184342.00
02/24/2016 10:00,2,1.086,ACTIVE,213.29,348.06,59.991,1456326003,"201051344000469","219011344069620",31.31,6.70,0,335.14,363.09,34.5,31.3,0.265,313565.8,313565.8,19188,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326007,184343.00
02/24/2016 10:00,2,1.053,ACTIVE,212.16,346.26,59.991,1456326003,"201051344000646","219011344069620",31.21,6.70,0,332.73,363.99,33.3,30.2,0.261,318956.1,318956.1,23719,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326008,184344.00
02/24/2016 10:00,2,1.006,ACTIVE,211.70,346.26,59.981,1456326003,"274151322000052","219011344069620",30.85,8.50,0,331.83,354.97,31.4,28.4,0.212,600720.9,600720.9,12658,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326009,184345.00
02/24/2016 10:00,2,1.070,ACTIVE,212.83,347.46,59.996,1456326003,"201051344000585","219011344069620",31.31,7.00,0,333.33,361.59,34.0,30.9,0.265,323953.2,323953.2,23725,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326010,184346.00
02/24/2016 10:00,2,1.045,ACTIVE,212.16,345.66,59.981,1456326003,"201051344001230","219011344069620",31.13,6.70,0,332.13,361.29,33.0,29.9,0.247,322885.0,322885.0,23503,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326011,184347.00
02/24/2016 10:00,2,1.053,ACTIVE,212.83,347.16,59.975,1456326003,"201051344000582","219011344069620",31.25,6.30,0,333.93,361.89,33.3,30.2,0.247,316424.2,316424.2,23705,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326011,184348.00
02/24/2016 10:00,2,1.092,ACTIVE,212.16,346.26,59.986,1456326003,"201051344000955","219011344069620",30.99,6.70,0,333.33,363.39,34.3,31.2,0.265,327010.2,327010.2,23640,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326012,184349.00
02/24/2016 10:00,2,0.654,ACTIVE,211.93,431.62,59.981,1456326003,"274151322000094","219011344069620",40.89,10.30,0,333.33,450.86,27.2,24.3,0.177,483402.1,483402.1,13119,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326013,184350.00
02/24/2016 10:00,2,1.102,ACTIVE,213.29,347.76,59.954,1456326003,"201051344000579","219011344069620",31.39,7.30,0,335.44,365.80,35.1,31.9,0.270,327654.0,327654.0,19123,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326014,184351.00
02/24/2016 10:00,2,1.104,ACTIVE,212.38,345.96,59.981,1456326003,"201051344000890","219011344069620",31.07,7.00,0,333.63,365.19,34.7,31.6,0.261,324421.7,324421.7,23658,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326015,184352.00
02/24/2016 10:00,2,1.076,ACTIVE,212.61,347.46,59.981,1456326003,"201051344000438","219011344069620",31.51,6.30,0,335.14,365.49,34.4,31.2,0.261,326579.2,326579.2,23654,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326016,184353.00
02/24/2016 10:00,2,1.090,ACTIVE,212.61,346.56,59.986,1456326003,"201051344000417","219011344069620",31.31,7.00,0,333.63,360.99,34.6,31.5,0.270,320436.8,320436.8,23809,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326017,184354.00
02/24/2016 10:00,2,1.002,ACTIVE,211.93,342.65,59.944,1456326003,"274151322000083","219011344069620",30.34,8.00,0,332.73,354.67,30.8,27.8,0.199,594889.1,594889.1,12696,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326018,184355.00
02/24/2016 10:00,2,1.053,ACTIVE,212.83,347.46,59.975,1456326003,"274151322000076","219011344069620",31.25,8.50,0,334.24,357.08,33.3,30.2,0.230,633016.5,633016.5,12695,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326019,184356.00
02/24/2016 10:00,2,1.086,ACTIVE,212.83,347.76,59.975,1456326003,"201051344000868","219011344069620",31.23,7.00,0,334.84,362.19,34.4,31.3,0.261,312519.7,312519.7,18916,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326020,184357.00
02/24/2016 10:00,2,1.043,ACTIVE,211.70,345.66,59.965,1456326003,"274151322000095","219011344069620",31.07,8.00,0,331.83,355.28,32.9,29.8,0.221,626311.5,626311.5,12583,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326021,184358.00
02/24/2016 10:00,2,1.084,ACTIVE,212.83,348.96,59.975,1456326003,"201051344000988","219011344069620",31.09,7.70,0,334.84,363.69,34.2,31.1,0.278,310719.6,310719.6,19198,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326022,184359.00
02/24/2016 10:00,2,1.086,ACTIVE,212.16,345.36,59.975,1456326003,"201051344001025","219011344069620",31.05,6.70,0,333.93,362.19,34.1,31.0,0.256,324120.9,324120.9,23716,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326023,184360.00
02/24/2016 10:00,2,1.102,ACTIVE,212.83,347.46,59.965,1456326003,"201051344000458","219011344069620",31.03,9.00,0,336.04,362.19,34.7,31.6,0.274,321236.5,321236.5,19108,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326024,184361.00
02/24/2016 10:00,2,1.102,ACTIVE,213.74,348.96,59.970,1456326003,"201051344000853","219011344069620",30.83,7.70,0,337.24,363.39,34.4,31.3,0.270,319454.6,319454.6,18736,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326025,184362.00
02/24/2016 10:00,2,1.049,ACTIVE,212.61,347.16,59.970,1456326003,"201051344000917","219011344069620",31.43,7.70,0,333.33,363.09,33.4,30.3,0.256,323758.0,323758.0,23524,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326027,184363.00
02/24/2016 10:00,2,1.059,ACTIVE,212.61,346.26,59.954,1456326003,"201051344001145","219011344069620",31.01,6.30,0,334.54,363.39,33.2,30.2,0.261,328861.4,328861.4,23381,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326028,184364.00
02/24/2016 10:00,2,1.070,ACTIVE,212.61,346.26,59.981,1456326003,"201051344000651","219011344069620",31.39,6.30,0,334.24,361.59,34.1,31.0,0.256,320463.3,320463.3,23755,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326029,184365.00
02/24/2016 10:00,2,0.951,ACTIVE,211.93,346.86,59.970,1456326003,"274151322000088","219011344069620",30.45,8.50,0,331.23,353.77,29.3,26.4,0.190,577629.8,577629.8,12399,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326030,184366.00
02/24/2016 10:00,2,0.682,ACTIVE,212.83,433.12,59.959,1456326003,"274151322000068","219011344069620",40.73,11.70,0,333.63,451.16,27.9,25.0,0.164,483339.3,483339.3,13295,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326031,184367.00
02/24/2016 10:00,2,1.074,ACTIVE,212.16,345.66,59.944,1456326003,"201051344001135","219011344069620",30.93,7.00,0,333.03,362.19,33.7,30.6,0.261,317133.7,317133.7,23725,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326032,184368.00
02/24/2016 10:00,2,1.109,ACTIVE,212.61,347.46,60.018,1456326003,"201051344000594","219011344069620",31.17,7.30,0,334.24,363.69,35.1,31.9,0.265,323229.6,323229.6,19138,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326033,184369.00
02/24/2016 10:00,2,1.072,ACTIVE,212.38,345.36,59.986,1456326003,"201051344001203","219011344069620",31.11,6.70,0,333.63,361.89,33.8,30.7,0.261,323439.5,323439.5,23702,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326033,184370.00
02/24/2016 10:00,2,0.990,ACTIVE,211.70,347.46,59.959,1456326003,"274151322000054","219011344069620",30.40,9.00,0,332.43,354.37,30.4,27.4,0.199,590177.6,590177.6,12429,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326034,184371.00
02/24/2016 10:00,2,1.104,ACTIVE,213.51,347.76,59.970,1456326003,"201051344000867","219011344069620",30.75,8.00,0,335.14,361.89,34.4,31.3,0.256,311880.8,311880.8,19165,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326035,184372.00
02/24/2016 10:00,2,1.100,ACTIVE,212.61,346.86,59.970,1456326003,"201051344001093","219011344069620",31.27,7.30,0,333.93,362.19,34.9,31.7,0.252,322160.7,322160.7,23583,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326036,184373.00
02/24/2016 10:00,2,1.039,ACTIVE,213.29,348.66,59.965,1456326003,"201051344000900","219011344069620",31.31,7.30,0,336.04,362.19,33.0,29.9,0.261,328432.5,328432.5,18577,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326037,184374.00
02/24/2016 10:00,2,1.096,ACTIVE,213.51,348.06,59.975,1456326003,"201051344000648","219011344069620",31.31,6.70,0,335.14,362.49,34.7,31.6,0.270,320336.7,320336.7,18844,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326038,184375.00
02/24/2016 10:00,2,1.104,ACTIVE,213.29,348.36,59.965,1456326003,"201051344000569","219011344069620",31.13,7.70,0,335.14,363.69,34.8,31.7,0.265,329240.2,329240.2,18523,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326039,184376.00
02/24/2016 10:00,2,1.086,ACTIVE,213.29,348.36,59.954,1456326003,"201051344000983","219011344069620",31.09,8.00,0,334.84,363.39,34.2,31.1,0.278,321019.1,321019.1,18968,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326040,184377.00
02/24/2016 10:00,2,1.096,ACTIVE,213.51,348.06,59.965,1456326003,"201051344001158","219011344069620",30.49,7.00,0,335.14,362.49,33.9,30.7,0.270,316666.9,316666.9,19177,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326041,184378.00
02/24/2016 10:00,2,1.164,ACTIVE,213.74,349.26,60.007,1456326003,"201051344000576","219011344069620",22.11,7.70,0,335.44,363.09,25.5,22.7,0.168,322099.8,322099.8,18641,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326042,184379.00
02/24/2016 10:00,2,0.982,ACTIVE,212.16,341.15,59.954,1456326003,"274151322000087","219011344069620",30.36,10.70,0,331.23,354.67,30.2,27.3,0.190,565345.7,565345.7,12475,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326043,184380.00
02/24/2016 10:00,2,1.076,ACTIVE,212.38,347.16,59.959,1456326003,"201051344000685","219011344069620",31.03,6.30,0,333.33,362.79,33.8,30.7,0.270,326386.7,326386.7,23524,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326043,184381.00
02/24/2016 10:15,2,1.188,ACTIVE,213.74,349.56,59.959,1456326904,"201051344000645","219011344069620",30.73,9.00,0,336.04,366.10,37.0,33.8,0.287,321139.8,321139.8,18788,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326905,184382.00
02/24/2016 10:15,2,1.062,ACTIVE,212.83,347.76,59.975,1456326904,"274151322000085","219011344069620",30.38,9.30,0,335.44,356.78,32.8,29.7,0.217,593065.1,593065.1,12450,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326906,184383.00
02/24/2016 10:15,2,1.172,ACTIVE,213.96,351.37,59.949,1456326904,"201051344000633","219011344069620",31.17,8.00,0,334.84,367.30,37.0,33.8,0.292,312761.2,312761.2,19198,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326907,184384.00
02/24/2016 10:15,2,1.182,ACTIVE,213.74,349.56,59.944,1456326904,"201051344000469","219011344069620",31.11,7.30,0,335.44,365.49,37.3,34.0,0.292,313574.2,313574.2,19189,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326908,184385.00
02/24/2016 10:15,2,1.145,ACTIVE,212.61,347.46,59.933,1456326904,"201051344000646","219011344069620",31.03,7.30,0,332.43,365.19,36.0,32.8,0.283,318964.2,318964.2,23720,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326909,184386.00
02/24/2016 10:15,2,1.088,ACTIVE,211.93,343.55,59.949,1456326904,"274151322000052","219011344069620",30.77,9.30,0,334.84,357.68,33.9,30.8,0.230,600728.5,600728.5,12659,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326910,184387.00
02/24/2016 10:15,2,1.172,ACTIVE,212.83,348.06,59.901,1456326904,"201051344000585","219011344069620",30.93,7.70,0,334.24,367.30,36.7,33.5,0.287,323961.4,323961.4,23726,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326911,184388.00
02/24/2016 10:15,2,1.123,ACTIVE,212.38,346.26,59.949,1456326904,"201051344001230","219011344069620",31.21,7.30,0,333.03,364.29,35.6,32.4,0.278,322893.0,322893.0,23504,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326912,184389.00
02/24/2016 10:15,2,1.166,ACTIVE,213.06,347.76,60.007,1456326904,"201051344000582","219011344069620",30.30,7.30,0,334.84,364.59,35.8,32.6,0.270,316432.3,316432.3,23706,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326913,184390.00
02/24/2016 10:15,2,1.166,ACTIVE,212.16,346.86,59.965,1456326904,"201051344000955","219011344069620",31.17,7.30,0,332.73,365.49,36.9,33.7,0.287,327018.6,327018.6,23641,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326914,184391.00
02/24/2016 10:15,2,0.703,ACTIVE,212.38,434.63,59.949,1456326904,"274151322000094","219011344069620",40.77,11.30,0,333.33,453.56,29.1,26.1,0.199,483408.6,483408.6,13120,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326915,184392.00
02/24/2016 10:15,2,1.189,ACTIVE,213.51,349.26,59.944,1456326904,"201051344000579","219011344069620",31.19,8.50,0,335.14,368.80,37.6,34.4,0.287,327662.5,327662.5,19124,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326916,184393.00
02/24/2016 10:15,2,1.184,ACTIVE,212.38,347.16,59.944,1456326904,"201051344000890","219011344069620",30.97,7.70,0,332.73,367.30,37.2,33.9,0.274,324430.1,324430.1,23659,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326917,184394.00
02/24/2016 10:15,2,1.154,ACTIVE,212.61,347.76,59.959,1456326904,"201051344000438","219011344069620",31.39,7.00,0,334.54,367.90,36.7,33.5,0.278,326587.5,326587.5,23655,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326918,184395.00
02/24/2016 10:15,2,1.186,ACTIVE,212.61,346.86,59.959,1456326904,"201051344000417","219011344069620",30.71,7.70,0,333.33,364.29,36.9,33.7,0.287,320445.2,320445.2,23810,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326919,184396.00
02/24/2016 10:15,2,1.074,ACTIVE,212.16,343.85,59.949,1456326904,"274151322000083","219011344069620",30.42,9.30,0,335.14,357.08,33.2,30.1,0.225,594896.5,594896.5,12697,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326920,184397.00
