ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 10:15,2,1.133,ACTIVE,213.06,342.95,59.954,1456326904,"274151322000076","219011344069620",31.13,9.30,0,336.34,359.78,35.8,32.6,0.243,633024.6,633024.6,12696,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326921,184398.00
02/24/2016 10:15,2,1.182,ACTIVE,213.29,349.26,59.959,1456326904,"201051344000868","219011344069620",30.81,7.70,0,333.93,365.19,37.0,33.8,0.287,312528.1,312528.1,18917,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326922,184399.00
02/24/2016 10:15,2,1.129,ACTIVE,212.38,350.47,59.933,1456326904,"274151322000095","219011344069620",30.85,9.00,0,334.84,357.68,35.2,32.1,0.230,626319.5,626319.5,12584,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326923,184400.00
02/24/2016 10:15,2,1.174,ACTIVE,213.51,350.17,59.954,1456326904,"201051344000988","219011344069620",30.65,8.50,0,334.24,367.00,36.5,33.3,0.292,310727.9,310727.9,19199,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326923,184401.00
02/24/2016 10:15,2,1.164,ACTIVE,212.38,346.56,59.928,1456326904,"201051344001025","219011344069620",30.93,7.30,0,333.33,365.49,36.5,33.3,0.278,324129.2,324129.2,23717,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326924,184402.00
02/24/2016 10:15,2,1.152,ACTIVE,213.51,348.36,59.954,1456326904,"201051344000458","219011344069620",31.49,9.70,0,334.84,365.49,36.8,33.6,0.292,321244.8,321244.8,19109,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326925,184403.00
02/24/2016 10:15,2,1.176,ACTIVE,214.19,350.77,59.954,1456326904,"201051344000853","219011344069620",30.95,8.50,0,336.64,368.20,36.9,33.7,0.292,319462.9,319462.9,18737,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326926,184404.00
02/24/2016 10:15,2,1.135,ACTIVE,212.83,346.86,60.012,1456326904,"201051344000685","219011344069620",31.19,7.00,0,333.03,366.10,35.9,32.7,0.292,326394.7,326394.7,23525,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326927,184405.00
02/24/2016 10:15,2,1.123,ACTIVE,213.06,348.06,59.912,1456326904,"201051344000917","219011344069620",31.19,8.00,0,333.63,365.19,35.5,32.3,0.274,323766.1,323766.1,23525,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326928,184406.00
02/24/2016 10:15,2,1.117,ACTIVE,212.83,347.76,59.954,1456326904,"201051344001145","219011344069620",31.23,7.00,0,333.93,366.40,35.4,32.3,0.278,328869.4,328869.4,23382,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326929,184407.00
02/24/2016 10:15,2,1.146,ACTIVE,212.83,347.76,59.959,1456326904,"201051344000651","219011344069620",31.03,7.30,0,334.24,365.49,36.1,32.9,0.274,320471.5,320471.5,23756,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326930,184408.00
02/24/2016 10:15,2,1.033,ACTIVE,212.38,347.16,59.954,1456326904,"274151322000088","219011344069620",29.82,9.30,0,334.24,356.18,31.2,28.2,0.208,577636.9,577636.9,12400,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326931,184409.00
02/24/2016 10:15,2,0.709,ACTIVE,213.29,439.74,59.954,1456326904,"274151322000068","219011344069620",41.23,12.00,0,333.93,456.57,29.7,26.7,0.190,483345.9,483345.9,13296,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326932,184410.00
02/24/2016 10:15,2,1.117,ACTIVE,212.38,346.86,59.954,1456326904,"201051344001135","219011344069620",31.41,7.30,0,332.73,366.10,35.6,32.4,0.278,317141.8,317141.8,23726,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326933,184411.00
02/24/2016 10:15,2,1.174,ACTIVE,213.06,349.26,59.938,1456326904,"201051344000594","219011344069620",31.17,8.00,0,333.33,366.10,37.1,33.9,0.283,323238.1,323238.1,19139,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326933,184412.00
02/24/2016 10:15,2,1.129,ACTIVE,212.83,347.46,59.901,1456326904,"201051344001203","219011344069620",31.35,7.70,0,333.93,364.89,35.8,32.6,0.283,323447.7,323447.7,23703,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326934,184413.00
02/24/2016 10:15,2,1.045,ACTIVE,212.38,346.26,59.922,1456326904,"274151322000054","219011344069620",30.42,10.00,0,334.24,356.78,32.2,29.1,0.212,590184.9,590184.9,12430,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326935,184414.00
02/24/2016 10:15,2,1.172,ACTIVE,213.51,348.36,59.912,1456326904,"201051344000867","219011344069620",30.63,9.00,0,334.54,364.89,36.4,33.2,0.278,311889.1,311889.1,19166,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326936,184415.00
02/24/2016 10:15,2,1.162,ACTIVE,212.83,348.06,59.965,1456326904,"201051344001093","219011344069620",31.11,8.00,0,333.63,365.80,36.6,33.4,0.274,322169.0,322169.0,23584,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326937,184416.00
02/24/2016 10:15,2,1.113,ACTIVE,213.51,349.26,59.981,1456326904,"201051344000900","219011344069620",31.07,8.00,0,334.54,365.49,35.1,32.0,0.283,328440.5,328440.5,18578,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326938,184417.00
02/24/2016 10:15,2,1.156,ACTIVE,213.74,348.96,59.954,1456326904,"201051344000648","219011344069620",31.23,7.70,0,336.34,365.80,36.6,33.4,0.283,320345.1,320345.1,18845,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326939,184418.00
02/24/2016 10:15,2,1.160,ACTIVE,213.74,349.86,59.954,1456326904,"201051344000569","219011344069620",31.27,8.00,0,335.44,366.40,36.8,33.6,0.283,329248.5,329248.5,18524,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326940,184419.00
02/24/2016 10:15,2,1.143,ACTIVE,213.51,348.66,59.970,1456326904,"201051344000983","219011344069620",31.33,8.50,0,334.84,366.40,36.3,33.1,0.283,321027.4,321027.4,18969,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326941,184420.00
02/24/2016 10:15,2,1.152,ACTIVE,213.51,348.96,59.954,1456326904,"201051344001158","219011344069620",30.63,7.70,0,335.14,365.80,35.8,32.7,0.287,316675.0,316675.0,19178,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326942,184421.00
02/24/2016 10:15,2,1.160,ACTIVE,214.19,350.77,59.954,1456326904,"201051344000576","219011344069620",30.93,8.00,0,336.34,366.40,36.4,33.2,0.278,322108.1,322108.1,18642,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326943,184422.00
02/24/2016 10:15,2,1.035,ACTIVE,212.16,348.96,59.954,1456326904,"274151322000087","219011344069620",30.30,11.30,0,334.84,357.08,31.7,28.7,0.212,565352.9,565352.9,12476,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456326944,184423.00
02/24/2016 10:30,2,1.777,ACTIVE,214.19,355.58,59.965,1456327803,"201051344000645","219011344069620",31.25,9.30,0,336.64,378.42,56.3,52.4,0.446,321149.1,321149.1,18789,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327805,184424.00
02/24/2016 10:30,2,1.650,ACTIVE,212.38,347.46,59.933,1456327803,"274151322000085","219011344069620",30.42,10.30,0,334.84,364.89,50.8,47.1,0.349,593073.4,593073.4,12451,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327805,184425.00
02/24/2016 10:30,2,1.760,ACTIVE,213.96,356.18,59.975,1456327803,"201051344000633","219011344069620",31.45,9.00,0,336.04,378.12,56.1,52.2,0.464,312770.5,312770.5,19199,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327806,184426.00
02/24/2016 10:30,2,1.764,ACTIVE,213.96,355.28,59.954,1456327803,"201051344000469","219011344069620",31.57,8.00,0,335.14,377.82,56.5,52.6,0.468,313583.7,313583.7,19190,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327807,184427.00
02/24/2016 10:30,2,1.729,ACTIVE,212.83,353.17,60.002,1456327803,"201051344000646","219011344069620",31.17,8.50,0,333.93,374.81,54.6,50.8,0.451,318973.3,318973.3,23721,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327808,184428.00
02/24/2016 10:30,2,1.672,ACTIVE,212.16,356.18,59.949,1456327803,"274151322000052","219011344069620",31.03,10.00,0,333.93,365.80,52.5,48.7,0.349,600737.1,600737.1,12660,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327809,184429.00
02/24/2016 10:30,2,1.721,ACTIVE,213.29,356.78,59.970,1456327803,"201051344000585","219011344069620",31.81,9.00,0,334.24,377.22,55.5,51.6,0.446,323970.7,323970.7,23727,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327810,184430.00
02/24/2016 10:30,2,1.740,ACTIVE,212.83,353.17,59.970,1456327803,"201051344001230","219011344069620",31.35,8.00,0,333.93,377.22,55.2,51.4,0.451,322902.1,322902.1,23505,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327811,184431.00
02/24/2016 10:30,2,1.754,ACTIVE,213.51,354.37,59.986,1456327803,"201051344000582","219011344069620",30.97,8.00,0,333.93,376.31,55.0,51.2,0.438,316441.5,316441.5,23707,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327812,184432.00
02/24/2016 10:30,2,1.768,ACTIVE,212.61,353.47,59.944,1456327803,"201051344000955","219011344069620",31.43,8.50,0,332.13,376.31,56.3,52.4,0.460,327028.0,327028.0,23642,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327813,184433.00
02/24/2016 10:30,2,1.152,ACTIVE,212.38,432.22,59.975,1456327803,"274151322000094","219011344069620",39.98,12.30,0,333.33,457.77,46.3,42.7,0.309,483416.1,483416.1,13121,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327814,184434.00
02/24/2016 10:30,2,1.801,ACTIVE,214.19,355.88,60.018,1456327803,"201051344000579","219011344069620",31.37,9.70,0,336.04,378.12,57.3,53.3,0.464,327672.1,327672.1,19125,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327814,184435.00
02/24/2016 10:30,2,1.787,ACTIVE,212.61,353.17,59.917,1456327803,"201051344000890","219011344069620",31.47,9.00,0,332.73,377.22,57.0,53.1,0.451,324439.6,324439.6,23660,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327815,184436.00
02/24/2016 10:30,2,1.779,ACTIVE,213.06,353.77,59.959,1456327803,"201051344000438","219011344069620",31.33,8.50,0,335.14,380.22,56.5,52.6,0.460,326596.8,326596.8,23656,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327817,184437.00
02/24/2016 10:30,2,1.791,ACTIVE,213.06,354.37,59.912,1456327803,"201051344000417","219011344069620",30.95,9.00,0,333.33,375.41,56.2,52.3,0.464,320454.6,320454.6,23811,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327818,184438.00
02/24/2016 10:30,2,1.691,ACTIVE,212.61,347.16,59.965,1456327803,"274151322000083","219011344069620",30.75,10.30,0,333.93,365.49,52.6,48.9,0.371,594905.0,594905.0,12698,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327819,184439.00
02/24/2016 10:30,2,1.793,ACTIVE,212.83,357.38,59.938,1456327803,"274151322000076","219011344069620",31.41,10.30,0,336.04,370.60,57.0,53.0,0.398,633033.8,633033.8,12697,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327820,184440.00
02/24/2016 10:30,2,1.814,ACTIVE,213.74,355.88,59.938,1456327803,"201051344000868","219011344069620",31.35,8.00,0,335.44,377.82,57.6,53.7,0.460,312537.6,312537.6,18918,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327821,184441.00
02/24/2016 10:30,2,1.793,ACTIVE,212.38,357.68,59.965,1456327803,"274151322000095","219011344069620",31.25,10.00,0,335.44,368.20,56.7,52.8,0.389,626328.6,626328.6,12585,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327822,184442.00
02/24/2016 10:30,2,1.832,ACTIVE,213.96,357.68,59.970,1456327803,"201051344000988","219011344069620",30.99,9.30,0,335.14,380.22,57.5,53.6,0.468,310737.3,310737.3,19200,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327823,184443.00
02/24/2016 10:30,2,1.809,ACTIVE,213.06,353.17,59.944,1456327803,"201051344001025","219011344069620",31.19,8.50,0,333.03,376.62,57.1,53.2,0.455,324138.6,324138.6,23718,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327824,184444.00
02/24/2016 10:30,2,1.814,ACTIVE,213.74,355.58,59.986,1456327803,"201051344000458","219011344069620",31.47,10.30,0,335.74,378.42,57.8,53.9,0.482,321254.4,321254.4,19110,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327825,184445.00
02/24/2016 10:30,2,1.834,ACTIVE,214.41,356.48,60.028,1456327803,"201051344000853","219011344069620",31.39,8.50,0,337.24,383.53,58.4,54.4,0.477,319472.5,319472.5,18738,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327826,184446.00
02/24/2016 10:30,2,1.777,ACTIVE,213.06,354.97,59.965,1456327803,"201051344000685","219011344069620",31.55,8.00,0,334.54,376.62,56.8,52.9,0.477,326404.0,326404.0,23526,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327827,184447.00
02/24/2016 10:30,2,1.793,ACTIVE,213.29,354.97,59.965,1456327803,"201051344000917","219011344069620",31.29,9.30,0,333.33,376.62,56.8,52.9,0.468,323775.3,323775.3,23526,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327828,184448.00
02/24/2016 10:30,2,1.785,ACTIVE,213.06,354.07,59.970,1456327803,"201051344001145","219011344069620",31.47,8.00,0,334.84,377.82,56.9,53.0,0.464,328878.6,328878.6,23383,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327829,184449.00
02/24/2016 10:30,2,1.803,ACTIVE,213.29,354.37,59.970,1456327803,"201051344000651","219011344069620",31.39,8.00,0,333.93,376.92,57.4,53.5,0.464,320480.8,320480.8,23757,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327829,184450.00
02/24/2016 10:30,2,1.680,ACTIVE,211.93,347.46,59.959,1456327803,"274151322000088","219011344069620",30.40,10.30,0,334.84,365.49,51.7,48.0,0.354,577645.1,577645.1,12401,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327830,184451.00
02/24/2016 10:30,2,1.145,ACTIVE,213.06,444.24,59.970,1456327803,"274151322000068","219011344069620",42.02,13.70,0,334.24,464.08,48.5,44.9,0.314,483353.7,483353.7,13297,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327831,184452.00
02/24/2016 10:30,2,1.789,ACTIVE,213.06,353.77,59.970,1456327803,"201051344001135","219011344069620",31.41,9.00,0,334.54,376.31,57.0,53.0,0.464,317151.1,317151.1,23727,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327832,184453.00
02/24/2016 10:30,2,1.852,ACTIVE,213.29,355.88,59.975,1456327803,"201051344000594","219011344069620",31.49,9.00,0,333.93,379.32,59.1,55.1,0.468,323247.7,323247.7,19140,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327833,184454.00
02/24/2016 10:30,2,1.834,ACTIVE,213.06,354.07,59.975,1456327803,"201051344001203","219011344069620",31.15,9.00,0,334.54,378.12,57.9,53.9,0.477,323457.0,323457.0,23704,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327834,184455.00
02/24/2016 10:30,2,1.715,ACTIVE,212.16,347.46,59.944,1456327803,"274151322000054","219011344069620",30.69,11.00,0,334.54,366.40,53.3,49.5,0.362,590193.3,590193.3,12431,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327835,184456.00
02/24/2016 10:30,2,1.861,ACTIVE,213.96,354.37,59.965,1456327803,"201051344000867","219011344069620",31.23,10.00,0,335.44,378.42,58.9,54.9,0.473,311898.7,311898.7,19167,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327836,184457.00
02/24/2016 10:30,2,1.879,ACTIVE,213.06,354.67,59.954,1456327803,"201051344001093","219011344069620",31.01,9.00,0,334.84,378.72,59.1,55.1,0.460,322178.7,322178.7,23585,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327837,184458.00
02/24/2016 10:30,2,1.828,ACTIVE,213.74,356.18,60.039,1456327803,"201051344000900","219011344069620",31.37,8.00,0,335.44,379.32,58.1,54.2,0.477,328449.8,328449.8,18579,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327838,184459.00
02/24/2016 10:30,2,1.863,ACTIVE,213.96,355.88,59.975,1456327803,"201051344000648","219011344069620",31.35,8.00,0,336.64,379.62,59.1,55.2,0.477,320354.6,320354.6,18846,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327839,184460.00
02/24/2016 10:30,2,1.869,ACTIVE,213.74,356.18,59.975,1456327803,"201051344000569","219011344069620",31.47,8.50,0,336.34,380.22,59.6,55.6,0.486,329258.2,329258.2,18525,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327839,184461.00
02/24/2016 10:30,2,1.863,ACTIVE,213.74,357.68,59.981,1456327803,"201051344000983","219011344069620",31.33,9.30,0,335.74,379.92,59.1,55.1,0.504,321036.9,321036.9,18970,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327840,184462.00
02/24/2016 10:30,2,1.885,ACTIVE,213.74,355.88,60.012,1456327803,"201051344001158","219011344069620",30.77,8.50,0,336.04,380.22,58.8,54.8,0.486,316684.5,316684.5,19179,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327841,184463.00
02/24/2016 10:30,2,1.879,ACTIVE,214.19,357.68,59.981,1456327803,"201051344000576","219011344069620",31.33,8.50,0,336.04,382.93,59.6,55.6,0.477,322117.7,322117.7,18643,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327842,184464.00
02/24/2016 10:30,2,1.744,ACTIVE,212.38,350.17,60.002,1456327803,"274151322000087","219011344069620",30.40,13.00,0,335.74,366.10,53.7,49.9,0.354,565361.4,565361.4,12477,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456327843,184465.00
02/24/2016 10:45,2,1.818,ACTIVE,213.96,355.58,59.970,1456328703,"201051344000645","219011344069620",30.73,11.00,0,332.13,389.84,56.6,52.7,0.446,321163.7,321163.7,18790,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328704,184466.00
02/24/2016 10:45,2,1.672,ACTIVE,212.16,346.26,59.975,1456328703,"274151322000085","219011344069620",30.10,11.70,0,324.62,370.60,50.9,47.2,0.349,593086.5,593086.5,12452,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328705,184467.00
02/24/2016 10:45,2,1.795,ACTIVE,213.96,356.18,59.975,1456328703,"201051344000633","219011344069620",30.97,10.30,0,334.54,389.84,56.3,52.4,0.464,312785.0,312785.0,19200,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328706,184468.00
02/24/2016 10:45,2,1.799,ACTIVE,213.74,354.97,59.949,1456328703,"201051344000469","219011344069620",30.87,10.00,0,331.53,390.14,56.3,52.4,0.464,313598.2,313598.2,19191,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328707,184469.00
02/24/2016 10:45,2,1.727,ACTIVE,212.16,352.87,59.981,1456328703,"201051344000646","219011344069620",31.23,9.70,0,332.73,382.63,54.6,50.8,0.451,318987.3,318987.3,23722,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328708,184470.00
02/24/2016 10:45,2,1.682,ACTIVE,211.48,346.86,59.991,1456328703,"274151322000052","219011344069620",30.77,11.70,0,328.22,371.21,52.4,48.7,0.367,600750.6,600750.6,12661,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328709,184471.00
02/24/2016 10:45,2,1.787,ACTIVE,212.61,353.17,59.975,1456328703,"201051344000585","219011344069620",30.81,10.30,0,332.43,382.93,55.8,51.9,0.451,323985.0,323985.0,23728,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328710,184472.00
02/24/2016 10:45,2,1.746,ACTIVE,212.38,351.07,59.981,1456328703,"201051344001230","219011344069620",30.87,9.70,0,331.23,382.63,54.6,50.8,0.442,322916.2,322916.2,23506,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328711,184473.00
02/24/2016 10:45,2,1.748,ACTIVE,213.29,353.47,59.986,1456328703,"201051344000582","219011344069620",30.87,9.70,0,327.92,386.53,54.8,50.9,0.438,316455.6,316455.6,23708,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328712,184474.00
02/24/2016 10:45,2,1.748,ACTIVE,212.38,353.47,59.975,1456328703,"201051344000955","219011344069620",31.47,9.70,0,333.63,382.63,55.8,51.9,0.455,327042.3,327042.3,23643,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328713,184475.00
02/24/2016 10:45,2,1.064,ACTIVE,212.16,446.95,59.975,1456328703,"274151322000094","219011344069620",42.28,13.70,0,414.49,473.70,45.5,41.9,0.309,483427.9,483427.9,13122,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328714,184476.00
02/24/2016 10:45,2,1.793,ACTIVE,213.74,355.58,59.975,1456328703,"201051344000579","219011344069620",31.07,11.00,0,333.93,389.84,56.5,52.6,0.451,327686.7,327686.7,19126,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328715,184477.00
02/24/2016 10:45,2,1.777,ACTIVE,212.38,352.27,59.981,1456328703,"201051344000890","219011344069620",31.15,10.00,0,331.53,385.03,56.1,52.2,0.438,324454.1,324454.1,23661,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328716,184478.00
02/24/2016 10:45,2,1.764,ACTIVE,212.83,354.07,59.970,1456328703,"201051344000438","219011344069620",31.05,9.30,0,332.13,385.63,55.5,51.7,0.446,326611.2,326611.2,23657,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328717,184479.00
02/24/2016 10:45,2,1.748,ACTIVE,212.61,352.57,59.986,1456328703,"201051344000417","219011344069620",31.17,9.70,0,331.23,382.03,55.2,51.4,0.455,320468.9,320468.9,23812,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328718,184480.00
02/24/2016 10:45,2,1.658,ACTIVE,211.70,357.08,59.975,1456328703,"274151322000083","219011344069620",30.75,11.70,0,329.13,370.60,51.7,47.9,0.354,594918.4,594918.4,12699,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328719,184481.00
02/24/2016 10:45,2,1.754,ACTIVE,212.83,354.67,59.965,1456328703,"274151322000076","219011344069620",31.35,12.00,0,335.74,375.11,55.7,51.9,0.389,633048.3,633048.3,12698,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328720,184482.00
02/24/2016 10:45,2,1.801,ACTIVE,213.29,354.37,59.981,1456328703,"201051344000868","219011344069620",30.73,9.70,0,330.63,386.23,56.1,52.2,0.455,312552.1,312552.1,18919,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328720,184483.00
02/24/2016 10:45,2,1.750,ACTIVE,211.70,345.06,59.965,1456328703,"274151322000095","219011344069620",31.09,11.70,0,333.63,374.21,55.0,51.2,0.362,626343.0,626343.0,12586,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328721,184484.00
02/24/2016 10:45,2,1.793,ACTIVE,213.74,356.78,60.034,1456328703,"201051344000988","219011344069620",30.57,11.30,0,330.93,390.44,55.6,51.7,0.464,310751.8,310751.8,19201,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328722,184485.00
02/24/2016 10:45,2,1.770,ACTIVE,212.38,352.27,59.970,1456328703,"201051344001025","219011344069620",30.87,10.00,0,330.93,384.73,55.3,51.5,0.442,324152.9,324152.9,23719,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328723,184486.00
02/24/2016 10:45,2,1.762,ACTIVE,213.51,354.67,59.991,1456328703,"201051344000458","219011344069620",31.17,11.70,0,333.63,388.04,55.7,51.8,0.473,321268.9,321268.9,19111,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328724,184487.00
02/24/2016 10:45,2,1.773,ACTIVE,214.19,357.98,59.975,1456328703,"201051344000853","219011344069620",31.15,10.30,0,330.93,388.34,56.0,52.1,0.455,319487.0,319487.0,18739,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328725,184488.00
02/24/2016 10:45,2,1.740,ACTIVE,212.61,354.07,60.012,1456328703,"201051344000685","219011344069620",30.95,9.30,0,332.73,382.33,54.5,50.7,0.464,326418.2,326418.2,23527,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328726,184489.00
02/24/2016 10:45,2,1.707,ACTIVE,212.83,353.47,59.975,1456328703,"201051344000917","219011344069620",31.43,10.30,0,333.03,383.23,54.4,50.6,0.442,323789.5,323789.5,23527,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328727,184490.00
02/24/2016 10:45,2,1.723,ACTIVE,212.61,353.77,59.944,1456328703,"201051344001145","219011344069620",31.11,9.00,0,333.03,382.93,54.3,50.5,0.451,328892.8,328892.8,23384,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328728,184491.00
02/24/2016 10:45,2,1.756,ACTIVE,212.83,353.17,59.981,1456328703,"201051344000651","219011344069620",30.83,9.70,0,331.23,385.63,54.8,51.0,0.442,320495.1,320495.1,23758,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328729,184492.00
02/24/2016 10:45,2,1.604,ACTIVE,211.70,348.36,59.970,1456328703,"274151322000088","219011344069620",30.22,11.70,0,324.02,369.70,49.0,45.4,0.336,577657.9,577657.9,12402,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328729,184493.00
02/24/2016 10:45,2,1.078,ACTIVE,212.38,452.96,59.965,1456328703,"274151322000068","219011344069620",42.18,15.00,0,414.19,475.80,46.0,42.5,0.305,483365.5,483365.5,13298,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328730,184494.00
02/24/2016 10:45,2,1.725,ACTIVE,212.38,352.87,59.965,1456328703,"201051344001135","219011344069620",31.01,10.30,0,331.53,382.33,54.2,50.4,0.446,317165.2,317165.2,23728,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328731,184495.00
02/24/2016 10:45,2,1.803,ACTIVE,212.83,354.37,59.949,1456328703,"201051344000594","219011344069620",30.69,10.30,0,328.82,384.43,56.1,52.2,0.451,323262.3,323262.3,19141,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328732,184496.00
02/24/2016 10:45,2,1.766,ACTIVE,212.61,352.57,59.912,1456328703,"201051344001203","219011344069620",30.53,10.00,0,334.24,384.73,54.6,50.8,0.446,323471.3,323471.3,23705,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328733,184497.00
02/24/2016 10:45,2,1.635,ACTIVE,211.93,346.86,59.970,1456328703,"274151322000054","219011344069620",30.24,12.30,0,328.52,370.60,50.0,46.4,0.340,590206.4,590206.4,12432,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328734,184498.00
02/24/2016 10:45,2,1.768,ACTIVE,213.51,353.77,60.012,1456328703,"201051344000867","219011344069620",30.87,11.30,0,334.24,383.83,55.3,51.5,0.451,311913.1,311913.1,19168,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328736,184499.00
02/24/2016 10:45,2,1.760,ACTIVE,212.61,353.47,59.981,1456328703,"201051344001093","219011344069620",30.89,10.00,0,331.83,383.23,55.1,51.3,0.433,322193.1,322193.1,23586,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328737,184500.00
02/24/2016 10:45,2,1.725,ACTIVE,213.51,355.28,59.970,1456328703,"201051344000900","219011344069620",31.19,9.30,0,334.24,388.34,54.5,50.7,0.438,328464.0,328464.0,18580,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328737,184501.00
02/24/2016 10:45,2,1.750,ACTIVE,213.96,354.37,59.922,1456328703,"201051344000648","219011344069620",31.13,9.70,0,332.43,389.54,55.2,51.3,0.438,320369.1,320369.1,18847,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328738,184502.00
02/24/2016 10:45,2,1.773,ACTIVE,213.74,355.58,59.912,1456328703,"201051344000569","219011344069620",30.91,10.00,0,335.14,389.24,55.5,51.6,0.451,329272.8,329272.8,18526,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328739,184503.00
02/24/2016 10:45,2,1.756,ACTIVE,213.74,354.67,59.965,1456328703,"201051344000983","219011344069620",30.91,11.00,0,330.33,388.04,55.0,51.1,0.460,321051.3,321051.3,18971,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328740,184504.00
02/24/2016 10:45,2,1.736,ACTIVE,213.74,355.28,59.991,1456328703,"201051344001158","219011344069620",30.89,10.30,0,329.73,389.24,54.4,50.5,0.455,316698.8,316698.8,19180,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328741,184505.00
02/24/2016 10:45,2,1.738,ACTIVE,214.19,357.08,59.933,1456328703,"201051344000576","219011344069620",31.17,10.00,0,333.93,389.24,55.0,51.1,0.446,322132.2,322132.2,18644,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328742,184506.00
02/24/2016 10:45,2,1.613,ACTIVE,211.93,350.47,59.954,1456328703,"274151322000087","219011344069620",30.20,14.70,0,326.42,370.30,49.3,45.7,0.314,565374.3,565374.3,12478,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456328743,184507.00
02/24/2016 11:00,2,1.473,ACTIVE,213.51,351.97,60.007,1456329604,"201051344000645","219011344069620",30.67,11.70,0,337.54,380.52,45.8,42.3,0.362,321175.0,321175.0,18791,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329605,184508.00
02/24/2016 11:00,2,1.336,ACTIVE,211.93,344.15,59.922,1456329604,"274151322000085","219011344069620",30.14,12.30,0,335.44,365.80,40.8,37.4,0.274,593096.6,593096.6,12453,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329606,184509.00
02/24/2016 11:00,2,1.455,ACTIVE,213.29,353.17,60.018,1456329604,"201051344000633","219011344069620",30.95,11.30,0,336.34,380.82,45.6,42.1,0.367,312796.3,312796.3,19201,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329607,184510.00
02/24/2016 11:00,2,1.457,ACTIVE,213.29,351.97,59.949,1456329604,"201051344000469","219011344069620",30.93,10.30,0,335.74,379.02,45.7,42.2,0.376,313609.5,313609.5,19192,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329607,184511.00
02/24/2016 11:00,2,1.420,ACTIVE,211.70,348.96,59.938,1456329604,"201051344000646","219011344069620",30.87,9.70,0,331.53,376.31,44.4,40.9,0.367,318998.4,318998.4,23723,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329608,184512.00
02/24/2016 11:00,2,1.355,ACTIVE,211.48,346.56,59.959,1456329604,"274151322000052","219011344069620",30.59,12.00,0,333.93,365.80,42.0,38.6,0.287,600761.1,600761.1,12662,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329609,184513.00
02/24/2016 11:00,2,1.424,ACTIVE,212.16,350.17,59.981,1456329604,"201051344000585","219011344069620",31.35,10.70,0,334.24,377.22,45.1,41.7,0.362,323996.3,323996.3,23729,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329610,184514.00
02/24/2016 11:00,2,1.393,ACTIVE,211.70,348.36,59.975,1456329604,"201051344001230","219011344069620",31.11,9.70,0,332.43,374.21,43.9,40.5,0.354,322927.2,322927.2,23507,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329611,184515.00
02/24/2016 11:00,2,1.389,ACTIVE,212.61,350.17,59.970,1456329604,"201051344000582","219011344069620",31.29,10.00,0,334.24,376.92,44.0,40.6,0.345,316466.6,316466.6,23709,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329612,184516.00
02/24/2016 11:00,2,1.424,ACTIVE,211.70,348.66,59.970,1456329604,"201051344000955","219011344069620",31.25,10.00,0,333.63,376.62,45.1,41.6,0.362,327053.6,327053.6,23644,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329613,184517.00
02/24/2016 11:00,2,0.910,ACTIVE,211.70,420.50,59.981,1456329604,"274151322000094","219011344069620",39.48,14.00,0,333.03,465.89,36.4,33.2,0.243,483437.0,483437.0,13123,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329614,184518.00
02/24/2016 11:00,2,1.469,ACTIVE,213.29,351.67,59.975,1456329604,"201051344000579","219011344069620",30.75,11.30,0,337.24,379.62,45.8,42.2,0.367,327698.1,327698.1,19127,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329615,184519.00
02/24/2016 11:00,2,1.447,ACTIVE,211.70,348.06,59.965,1456329604,"201051344000890","219011344069620",30.81,10.30,0,333.63,376.92,45.2,41.7,0.358,324465.4,324465.4,23662,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329616,184520.00
02/24/2016 11:00,2,1.406,ACTIVE,212.16,349.26,59.970,1456329604,"201051344000438","219011344069620",31.41,9.70,0,334.24,377.52,44.8,41.3,0.354,326622.4,326622.4,23658,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329617,184521.00
02/24/2016 11:00,2,1.434,ACTIVE,212.16,348.96,59.970,1456329604,"201051344000417","219011344069620",30.65,10.00,0,333.63,375.71,44.5,41.1,0.362,320480.0,320480.0,23813,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329618,184522.00
02/24/2016 11:00,2,1.324,ACTIVE,211.70,342.65,59.965,1456329604,"274151322000083","219011344069620",30.53,12.00,0,334.24,365.80,40.9,37.5,0.278,594928.7,594928.7,12700,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329619,184523.00
02/24/2016 11:00,2,1.396,ACTIVE,212.38,354.07,59.965,1456329604,"274151322000076","219011344069620",31.19,12.00,0,336.04,368.50,44.1,40.6,0.314,633059.5,633059.5,12699,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329620,184524.00
02/24/2016 11:00,2,1.434,ACTIVE,212.83,350.77,60.028,1456329604,"201051344000868","219011344069620",30.85,10.30,0,336.04,378.12,44.8,41.3,0.358,312563.4,312563.4,18920,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329621,184525.00
02/24/2016 11:00,2,1.387,ACTIVE,211.70,342.95,59.981,1456329604,"274151322000095","219011344069620",30.95,12.00,0,334.54,367.00,43.5,40.0,0.292,626354.0,626354.0,12587,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329621,184526.00
02/24/2016 11:00,2,1.432,ACTIVE,213.06,352.27,59.970,1456329604,"201051344000988","219011344069620",30.55,11.70,0,336.34,379.92,44.3,40.9,0.358,310763.0,310763.0,19202,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329622,184527.00
02/24/2016 11:00,2,1.391,ACTIVE,212.16,348.06,59.986,1456329604,"201051344001025","219011344069620",31.29,10.30,0,333.63,376.31,44.2,40.7,0.349,324164.1,324164.1,23720,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329623,184528.00
02/24/2016 11:00,2,1.410,ACTIVE,213.29,350.77,59.970,1456329604,"201051344000458","219011344069620",31.07,12.30,0,336.04,378.42,44.5,41.0,0.371,321280.1,321280.1,19112,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329624,184529.00
02/24/2016 11:00,2,1.416,ACTIVE,213.96,352.27,60.018,1456329604,"201051344000853","219011344069620",31.01,11.30,0,336.04,381.73,44.5,41.0,0.358,319498.3,319498.3,18740,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329625,184530.00
02/24/2016 11:00,2,1.375,ACTIVE,212.16,348.66,59.959,1456329604,"201051344000685","219011344069620",31.17,9.30,0,333.93,376.62,43.5,40.0,0.371,326429.2,326429.2,23528,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329626,184531.00
02/24/2016 11:00,2,1.377,ACTIVE,212.38,349.56,59.959,1456329604,"201051344000917","219011344069620",30.93,10.70,0,333.33,376.31,43.2,39.8,0.345,323800.5,323800.5,23528,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329627,184532.00
02/24/2016 11:00,2,1.367,ACTIVE,212.16,348.66,59.975,1456329604,"201051344001145","219011344069620",31.05,9.30,0,334.84,376.62,43.0,39.6,0.349,328903.7,328903.7,23385,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329628,184533.00
02/24/2016 11:00,2,1.387,ACTIVE,212.38,348.96,59.975,1456329604,"201051344000651","219011344069620",30.99,10.30,0,334.24,375.71,43.5,40.1,0.345,320506.2,320506.2,23759,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329629,184534.00
02/24/2016 11:00,2,1.270,ACTIVE,211.25,343.55,59.938,1456329604,"274151322000088","219011344069620",29.78,11.70,0,333.93,364.89,38.2,35.0,0.256,577667.6,577667.6,12403,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329630,184535.00
02/24/2016 11:00,2,0.887,ACTIVE,212.38,425.01,59.970,1456329604,"274151322000068","219011344069620",40.08,15.00,0,333.63,469.79,36.2,33.0,0.239,483374.7,483374.7,13299,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329631,184536.00
02/24/2016 11:00,2,1.359,ACTIVE,211.70,348.06,60.007,1456329604,"201051344001135","219011344069620",31.27,10.30,0,333.63,375.11,43.1,39.6,0.349,317176.1,317176.1,23729,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329632,184537.00
02/24/2016 11:00,2,1.406,ACTIVE,212.61,350.17,59.959,1456329604,"201051344000594","219011344069620",31.29,11.00,0,335.14,377.82,44.6,41.2,0.349,323273.7,323273.7,19142,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329633,184538.00
02/24/2016 11:00,2,1.387,ACTIVE,212.16,348.66,59.970,1456329604,"201051344001203","219011344069620",30.73,10.30,0,333.93,377.52,43.2,39.8,0.345,323482.4,323482.4,23706,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329633,184539.00
02/24/2016 11:00,2,1.268,ACTIVE,211.48,350.47,59.954,1456329604,"274151322000054","219011344069620",30.38,12.70,0,334.24,364.89,39.0,35.7,0.270,590216.5,590216.5,12433,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329634,184540.00
02/24/2016 11:00,2,1.414,ACTIVE,213.06,350.17,60.012,1456329604,"201051344000867","219011344069620",30.51,12.00,0,336.04,377.22,43.8,40.3,0.345,311924.3,311924.3,19169,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329635,184541.00
