ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 11:00,2,1.393,ACTIVE,212.16,349.26,59.970,1456329604,"201051344001093","219011344069620",30.93,10.30,0,334.24,376.31,43.6,40.2,0.336,322204.3,322204.3,23587,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329636,184542.00
02/24/2016 11:00,2,1.367,ACTIVE,213.06,350.77,59.970,1456329604,"201051344000900","219011344069620",30.73,10.30,0,335.74,379.02,42.6,39.2,0.345,328475.0,328475.0,18581,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329637,184543.00
02/24/2016 11:00,2,1.404,ACTIVE,213.29,350.77,59.970,1456329604,"201051344000648","219011344069620",30.73,10.70,0,337.24,378.42,43.7,40.3,0.349,320380.3,320380.3,18848,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329638,184544.00
02/24/2016 11:00,2,1.416,ACTIVE,213.29,351.07,59.970,1456329604,"201051344000569","219011344069620",30.49,10.70,0,336.94,378.42,43.8,40.3,0.345,329284.0,329284.0,18527,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329639,184545.00
02/24/2016 11:00,2,1.387,ACTIVE,213.29,350.47,59.975,1456329604,"201051344000983","219011344069620",30.83,11.70,0,336.34,378.42,43.4,39.9,0.362,321062.4,321062.4,18972,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329640,184546.00
02/24/2016 11:00,2,1.375,ACTIVE,213.29,351.07,59.981,1456329604,"201051344001158","219011344069620",30.79,11.00,0,336.34,378.42,42.9,39.5,0.354,316709.8,316709.8,19181,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329641,184547.00
02/24/2016 11:00,2,1.393,ACTIVE,213.51,351.67,59.970,1456329604,"201051344000576","219011344069620",30.57,10.70,0,336.64,380.82,43.2,39.7,0.340,322143.3,322143.3,18645,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329642,184548.00
02/24/2016 11:00,2,1.264,ACTIVE,211.70,348.66,59.965,1456329604,"274151322000087","219011344069620",29.98,15.30,0,334.54,364.59,38.4,35.1,0.252,565384.3,565384.3,12479,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456329643,184549.00
02/24/2016 11:15,2,1.225,ACTIVE,213.29,349.26,59.981,1456330503,"201051344000645","219011344069620",30.63,11.70,0,336.64,372.41,38.1,34.8,0.292,321183.7,321183.7,18792,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330504,184550.00
02/24/2016 11:15,2,1.113,ACTIVE,211.93,347.76,59.975,1456330503,"274151322000085","219011344069620",30.02,12.00,0,335.44,359.48,33.9,30.8,0.221,593104.3,593104.3,12454,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330505,184551.00
02/24/2016 11:15,2,1.211,ACTIVE,213.51,350.17,59.991,1456330503,"201051344000633","219011344069620",31.09,10.70,0,334.84,372.41,38.1,34.9,0.305,312805.0,312805.0,19202,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330506,184552.00
02/24/2016 11:15,2,1.232,ACTIVE,213.29,349.56,59.975,1456330503,"201051344000469","219011344069620",30.51,10.00,0,335.14,372.71,38.1,34.9,0.309,313618.2,313618.2,19193,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330507,184553.00
02/24/2016 11:15,2,1.188,ACTIVE,211.70,346.86,59.970,1456330503,"201051344000646","219011344069620",30.85,9.00,0,333.03,368.20,37.2,33.9,0.292,319006.9,319006.9,23724,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330508,184554.00
02/24/2016 11:15,2,1.131,ACTIVE,211.70,348.06,59.981,1456330503,"274151322000052","219011344069620",30.55,11.70,0,333.63,359.78,35.0,31.8,0.221,600769.1,600769.1,12663,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330509,184555.00
02/24/2016 11:15,2,1.191,ACTIVE,212.38,347.46,59.975,1456330503,"201051344000585","219011344069620",31.35,9.70,0,334.24,369.10,37.9,34.6,0.301,324004.9,324004.9,23730,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330510,184556.00
02/24/2016 11:15,2,1.164,ACTIVE,211.70,345.66,59.975,1456330503,"201051344001230","219011344069620",31.13,9.30,0,331.53,367.90,36.7,33.5,0.283,322935.6,322935.6,23508,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330511,184557.00
02/24/2016 11:15,2,1.182,ACTIVE,212.61,346.86,59.981,1456330503,"201051344000582","219011344069620",30.87,9.70,0,333.33,368.80,37.0,33.7,0.287,316475.0,316475.0,23710,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330512,184558.00
02/24/2016 11:15,2,1.195,ACTIVE,211.70,347.16,59.986,1456330503,"201051344000955","219011344069620",31.31,9.70,0,332.43,368.50,38.0,34.7,0.301,327062.3,327062.3,23645,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330512,184559.00
02/24/2016 11:15,2,0.738,ACTIVE,211.70,430.42,59.975,1456330503,"274151322000094","219011344069620",40.65,14.00,0,333.33,457.77,30.5,27.5,0.212,483443.9,483443.9,13124,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330513,184560.00
02/24/2016 11:15,2,1.223,ACTIVE,213.29,348.96,59.975,1456330503,"201051344000579","219011344069620",31.29,10.70,0,335.44,372.11,38.8,35.5,0.305,327707.0,327707.0,19128,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330514,184561.00
02/24/2016 11:15,2,1.209,ACTIVE,211.70,345.96,59.944,1456330503,"201051344000890","219011344069620",31.15,10.00,0,331.53,369.10,38.2,34.9,0.292,324474.2,324474.2,23663,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330515,184562.00
02/24/2016 11:15,2,1.188,ACTIVE,212.16,346.86,59.991,1456330503,"201051344000438","219011344069620",31.39,9.30,0,334.54,370.00,37.8,34.6,0.296,326631.1,326631.1,23659,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330516,184563.00
02/24/2016 11:15,2,1.197,ACTIVE,211.93,346.26,59.975,1456330503,"201051344000417","219011344069620",31.13,9.70,0,333.03,367.60,37.8,34.5,0.296,320488.7,320488.7,23814,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330517,184564.00
02/24/2016 11:15,2,1.111,ACTIVE,211.70,344.15,59.981,1456330503,"274151322000083","219011344069620",30.45,11.70,0,334.84,359.48,34.3,31.2,0.230,594936.6,594936.6,12701,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330518,184565.00
02/24/2016 11:15,2,1.170,ACTIVE,212.61,343.85,59.981,1456330503,"274151322000076","219011344069620",31.11,11.70,0,335.74,361.59,36.9,33.7,0.256,633068.0,633068.0,12700,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330519,184566.00
02/24/2016 11:15,2,1.203,ACTIVE,212.61,347.46,59.975,1456330503,"201051344000868","219011344069620",31.01,10.00,0,335.14,370.90,37.8,34.6,0.292,312572.1,312572.1,18921,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330520,184567.00
02/24/2016 11:15,2,1.156,ACTIVE,211.93,346.26,59.981,1456330503,"274151322000095","219011344069620",30.97,11.70,0,333.33,360.38,36.3,33.1,0.239,626362.4,626362.4,12588,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330521,184568.00
02/24/2016 11:15,2,1.199,ACTIVE,212.83,349.56,59.981,1456330503,"201051344000988","219011344069620",30.79,11.00,0,334.54,371.51,37.4,34.2,0.301,310771.6,310771.6,19203,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330522,184569.00
02/24/2016 11:15,2,1.180,ACTIVE,211.93,346.26,59.986,1456330503,"201051344001025","219011344069620",31.23,9.70,0,333.63,368.50,37.4,34.1,0.292,324172.7,324172.7,23721,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330523,184570.00
02/24/2016 11:15,2,1.211,ACTIVE,212.83,347.46,60.018,1456330503,"201051344000458","219011344069620",30.71,12.30,0,335.44,369.70,37.7,34.5,0.305,321288.8,321288.8,19113,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330524,184571.00
02/24/2016 11:15,2,1.203,ACTIVE,213.74,350.17,59.981,1456330503,"201051344000853","219011344069620",30.93,11.00,0,336.04,371.51,37.7,34.5,0.301,319507.0,319507.0,18741,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330525,184572.00
02/24/2016 11:15,2,1.164,ACTIVE,212.38,347.16,59.981,1456330503,"201051344000685","219011344069620",31.11,9.00,0,332.43,369.70,36.7,33.5,0.301,326437.7,326437.7,23529,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330526,184573.00
02/24/2016 11:15,2,1.158,ACTIVE,212.16,346.86,59.981,1456330503,"201051344000917","219011344069620",31.09,10.30,0,333.03,367.90,36.5,33.3,0.292,323808.9,323808.9,23529,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330527,184574.00
02/24/2016 11:15,2,1.160,ACTIVE,211.93,345.96,59.944,1456330503,"201051344001145","219011344069620",30.97,9.00,0,333.03,368.80,36.4,33.2,0.292,328912.1,328912.1,23386,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330528,184575.00
02/24/2016 11:15,2,1.180,ACTIVE,212.16,347.16,59.975,1456330503,"201051344000651","219011344069620",30.91,9.70,0,334.24,367.60,37.0,33.7,0.283,320514.7,320514.7,23760,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330528,184576.00
02/24/2016 11:15,2,1.061,ACTIVE,211.70,347.76,59.975,1456330503,"274151322000088","219011344069620",29.88,11.70,0,333.93,357.98,32.1,29.1,0.203,577675.0,577675.0,12404,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330529,184577.00
02/24/2016 11:15,2,0.734,ACTIVE,212.61,434.02,59.975,1456330503,"274151322000068","219011344069620",40.87,14.70,0,333.33,460.17,30.2,27.3,0.190,483381.7,483381.7,13300,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330530,184578.00
02/24/2016 11:15,2,1.162,ACTIVE,211.93,345.66,59.970,1456330503,"201051344001135","219011344069620",31.13,10.00,0,332.73,367.00,36.7,33.5,0.287,317184.6,317184.6,23730,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330531,184579.00
02/24/2016 11:15,2,1.215,ACTIVE,212.38,347.76,59.928,1456330503,"201051344000594","219011344069620",30.91,10.30,0,333.63,370.30,38.1,34.8,0.296,323282.6,323282.6,19143,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330532,184580.00
02/24/2016 11:15,2,1.176,ACTIVE,212.38,346.86,59.996,1456330503,"201051344001203","219011344069620",30.77,10.00,0,334.24,369.10,36.7,33.5,0.292,323490.9,323490.9,23707,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330533,184581.00
02/24/2016 11:15,2,1.080,ACTIVE,211.93,342.35,60.007,1456330503,"274151322000054","219011344069620",30.22,12.30,0,334.54,358.88,33.0,29.9,0.221,590224.1,590224.1,12434,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330534,184582.00
02/24/2016 11:15,2,1.186,ACTIVE,213.29,347.76,59.928,1456330503,"201051344000867","219011344069620",31.07,11.70,0,334.84,369.10,37.3,34.1,0.287,311933.0,311933.0,19170,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330535,184583.00
02/24/2016 11:15,2,1.186,ACTIVE,212.16,347.16,59.965,1456330503,"201051344001093","219011344069620",31.05,10.00,0,332.13,367.00,37.3,34.1,0.283,322213.0,322213.0,23588,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330536,184584.00
02/24/2016 11:15,2,1.158,ACTIVE,213.06,349.26,59.975,1456330503,"201051344000900","219011344069620",30.61,10.30,0,334.54,370.30,35.9,32.7,0.292,328483.3,328483.3,18582,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330537,184585.00
02/24/2016 11:15,2,1.197,ACTIVE,213.06,348.36,59.912,1456330503,"201051344000648","219011344069620",30.81,10.30,0,335.44,370.00,37.4,34.2,0.287,320389.0,320389.0,18849,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330538,184586.00
02/24/2016 11:15,2,1.197,ACTIVE,213.06,349.26,60.023,1456330503,"201051344000569","219011344069620",30.65,10.70,0,335.44,369.70,37.2,34.0,0.296,329292.7,329292.7,18528,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330538,184587.00
02/24/2016 11:15,2,1.178,ACTIVE,213.06,348.66,59.970,1456330503,"201051344000983","219011344069620",31.01,11.30,0,335.74,369.70,37.0,33.8,0.296,321071.0,321071.0,18973,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330539,184588.00
02/24/2016 11:15,2,1.174,ACTIVE,213.29,349.26,59.981,1456330503,"201051344001158","219011344069620",30.75,10.30,0,335.74,370.30,36.6,33.4,0.296,316718.3,316718.3,19182,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330540,184589.00
02/24/2016 11:15,2,1.184,ACTIVE,213.51,349.56,59.954,1456330503,"201051344000576","219011344069620",30.75,11.00,0,336.34,370.30,36.9,33.7,0.283,322151.9,322151.9,18646,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330541,184590.00
02/24/2016 11:15,2,1.059,ACTIVE,211.93,343.25,59.975,1456330503,"274151322000087","219011344069620",30.32,15.00,0,334.84,358.28,32.5,29.5,0.203,565391.8,565391.8,12480,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456330542,184591.00
02/24/2016 11:30,2,1.029,ACTIVE,213.29,347.16,59.933,1456331403,"201051344000645","219011344069620",31.21,10.70,0,336.04,367.00,32.5,29.5,0.243,321190.4,321190.4,18793,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331404,184592.00
02/24/2016 11:30,2,0.936,ACTIVE,211.48,340.85,59.981,1456331403,"274151322000085","219011344069620",30.28,10.70,0,331.23,355.88,28.7,25.8,0.190,593110.1,593110.1,12455,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331405,184593.00
02/24/2016 11:30,2,1.020,ACTIVE,213.06,348.66,59.981,1456331403,"201051344000633","219011344069620",31.55,9.00,0,334.84,367.90,32.6,29.6,0.252,312811.8,312811.8,19203,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331406,184594.00
02/24/2016 11:30,2,1.039,ACTIVE,212.83,347.16,60.012,1456331403,"201051344000469","219011344069620",31.17,7.70,0,333.63,366.10,32.8,29.7,0.256,313625.0,313625.0,19194,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331407,184595.00
02/24/2016 11:30,2,1.012,ACTIVE,211.48,345.06,59.981,1456331403,"201051344000646","219011344069620",31.09,7.00,0,331.83,363.99,31.9,28.9,0.247,319013.5,319013.5,23725,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331408,184596.00
02/24/2016 11:30,2,0.965,ACTIVE,211.48,346.56,59.981,1456331403,"274151322000052","219011344069620",30.38,10.00,0,333.63,356.18,29.7,26.7,0.203,600775.2,600775.2,12664,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331409,184597.00
02/24/2016 11:30,2,1.014,ACTIVE,211.93,347.76,60.018,1456331403,"201051344000585","219011344069620",31.53,7.70,0,333.03,363.99,32.4,29.3,0.252,324011.7,324011.7,23731,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331410,184598.00
02/24/2016 11:30,2,0.992,ACTIVE,211.48,343.85,59.986,1456331403,"201051344001230","219011344069620",31.05,7.70,0,331.53,361.89,31.2,28.2,0.234,322942.0,322942.0,23509,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331411,184599.00
02/24/2016 11:30,2,0.986,ACTIVE,212.16,347.46,59.975,1456331403,"201051344000582","219011344069620",31.47,8.00,0,333.03,363.99,31.5,28.5,0.234,316481.6,316481.6,23711,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331412,184600.00
02/24/2016 11:30,2,1.031,ACTIVE,211.25,345.36,59.965,1456331403,"201051344000955","219011344069620",31.29,7.70,0,331.53,365.49,32.7,29.6,0.247,327069.1,327069.1,23646,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331413,184601.00
02/24/2016 11:30,2,0.625,ACTIVE,211.25,429.82,59.981,1456331403,"274151322000094","219011344069620",40.41,12.00,0,336.04,448.45,25.6,22.8,0.172,483449.1,483449.1,13125,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331414,184602.00
02/24/2016 11:30,2,1.043,ACTIVE,212.83,347.46,59.986,1456331403,"201051344000579","219011344069620",31.59,9.00,0,334.54,366.70,33.4,30.3,0.247,327713.9,327713.9,19129,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331415,184603.00
02/24/2016 11:30,2,1.023,ACTIVE,211.25,345.96,59.928,1456331403,"201051344000890","219011344069620",31.47,8.00,0,331.23,363.99,32.7,29.6,0.239,324481.0,324481.0,23664,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331416,184604.00
02/24/2016 11:30,2,1.020,ACTIVE,211.70,346.86,59.975,1456331403,"201051344000438","219011344069620",31.45,7.00,0,333.63,365.80,32.5,29.4,0.247,326637.9,326637.9,23660,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331417,184605.00
02/24/2016 11:30,2,1.035,ACTIVE,211.70,344.76,59.954,1456331403,"201051344000417","219011344069620",31.15,8.00,0,332.43,363.39,32.7,29.6,0.243,320495.6,320495.6,23815,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331418,184606.00
02/24/2016 11:30,2,0.924,ACTIVE,211.48,340.55,59.981,1456331403,"274151322000083","219011344069620",30.75,10.30,0,330.93,355.58,28.8,25.9,0.190,594942.5,594942.5,12702,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331419,184607.00
02/24/2016 11:30,2,0.977,ACTIVE,211.93,348.36,59.970,1456331403,"274151322000076","219011344069620",31.43,10.30,0,335.14,357.68,31.1,28.1,0.217,633074.4,633074.4,12701,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331419,184608.00
02/24/2016 11:30,2,1.027,ACTIVE,212.61,346.56,59.981,1456331403,"201051344000868","219011344069620",31.15,9.00,0,333.33,365.19,32.5,29.4,0.247,312578.8,312578.8,18922,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331420,184609.00
02/24/2016 11:30,2,0.982,ACTIVE,211.48,345.66,59.986,1456331403,"274151322000095","219011344069620",30.87,10.00,0,332.13,356.48,30.7,27.7,0.194,626368.7,626368.7,12589,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331421,184610.00
02/24/2016 11:30,2,1.004,ACTIVE,212.61,348.06,59.981,1456331403,"201051344000988","219011344069620",31.37,9.30,0,334.24,366.70,31.9,28.9,0.252,310778.2,310778.2,19204,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331422,184611.00
02/24/2016 11:30,2,1.012,ACTIVE,211.48,344.76,59.938,1456331403,"201051344001025","219011344069620",31.29,8.00,0,332.73,363.09,32.1,29.0,0.239,324179.4,324179.4,23722,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331423,184612.00
02/24/2016 11:30,2,1.035,ACTIVE,212.61,346.26,59.991,1456331403,"201051344000458","219011344069620",30.85,10.70,0,333.93,365.19,32.4,29.3,0.256,321295.5,321295.5,19114,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331424,184613.00
02/24/2016 11:30,2,1.020,ACTIVE,213.29,348.36,60.002,1456331403,"201051344000853","219011344069620",31.17,9.30,0,336.94,366.10,32.2,29.2,0.247,319513.7,319513.7,18742,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331425,184614.00
02/24/2016 11:30,2,0.994,ACTIVE,211.70,345.96,59.965,1456331403,"201051344000685","219011344069620",31.27,7.30,0,331.83,363.39,31.5,28.5,0.247,326444.2,326444.2,23530,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331426,184615.00
02/24/2016 11:30,2,0.979,ACTIVE,211.93,345.96,59.986,1456331403,"201051344000917","219011344069620",31.21,9.00,0,331.53,365.19,31.0,28.0,0.230,323815.4,323815.4,23530,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331428,184616.00
02/24/2016 11:30,2,0.969,ACTIVE,211.70,346.26,59.986,1456331403,"201051344001145","219011344069620",31.47,7.00,0,331.53,363.39,30.9,27.9,0.239,328918.5,328918.5,23387,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331429,184617.00
02/24/2016 11:30,2,0.992,ACTIVE,211.70,346.26,59.981,1456331403,"201051344000651","219011344069620",31.43,7.70,0,332.43,363.09,31.6,28.6,0.239,320521.3,320521.3,23761,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331430,184618.00
02/24/2016 11:30,2,0.896,ACTIVE,211.25,341.45,59.981,1456331403,"274151322000088","219011344069620",29.88,10.00,0,330.63,354.67,27.1,24.2,0.177,577680.6,577680.6,12405,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331430,184619.00
02/24/2016 11:30,2,0.639,ACTIVE,212.38,424.11,59.965,1456331403,"274151322000068","219011344069620",40.08,12.70,0,336.94,454.46,25.9,23.0,0.164,483387.0,483387.0,13301,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331431,184620.00
02/24/2016 11:30,2,0.998,ACTIVE,211.48,344.15,59.991,1456331403,"201051344001135","219011344069620",30.95,7.70,0,332.43,362.49,31.4,28.3,0.234,317191.2,317191.2,23731,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331432,184621.00
02/24/2016 11:30,2,1.023,ACTIVE,212.16,347.76,59.981,1456331403,"201051344000594","219011344069620",31.45,8.50,0,333.33,365.19,32.6,29.6,0.243,323289.4,323289.4,19144,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331433,184622.00
02/24/2016 11:30,2,0.996,ACTIVE,211.48,343.55,59.949,1456331403,"201051344001203","219011344069620",30.87,9.00,0,333.33,363.69,31.2,28.2,0.243,323497.4,323497.4,23708,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331434,184623.00
02/24/2016 11:30,2,0.906,ACTIVE,211.25,345.06,60.002,1456331403,"274151322000054","219011344069620",30.47,11.00,0,331.23,355.58,27.9,25.0,0.190,590229.9,590229.9,12435,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331435,184624.00
02/24/2016 11:30,2,1.010,ACTIVE,212.83,346.26,59.975,1456331403,"201051344000867","219011344069620",31.11,10.00,0,334.54,365.80,31.9,28.8,0.234,311939.7,311939.7,19171,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331436,184625.00
02/24/2016 11:30,2,1.014,ACTIVE,211.93,345.06,59.975,1456331403,"201051344001093","219011344069620",31.15,8.50,0,331.83,362.79,32.0,29.0,0.230,322219.7,322219.7,23589,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331437,184626.00
02/24/2016 11:30,2,0.953,ACTIVE,212.38,346.56,60.018,1456331403,"201051344000900","219011344069620",31.37,9.30,0,333.93,365.80,30.3,27.4,0.243,328489.7,328489.7,18583,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331438,184627.00
02/24/2016 11:30,2,1.014,ACTIVE,213.06,346.86,59.959,1456331403,"201051344000648","219011344069620",31.27,9.00,0,335.44,366.10,32.1,29.1,0.243,320395.8,320395.8,18850,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331439,184628.00
02/24/2016 11:30,2,1.008,ACTIVE,212.61,346.56,60.012,1456331403,"201051344000569","219011344069620",31.39,9.30,0,335.44,365.49,32.1,29.1,0.247,329299.4,329299.4,18529,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331440,184629.00
02/24/2016 11:30,2,0.994,ACTIVE,212.61,346.56,59.965,1456331403,"201051344000983","219011344069620",31.35,9.70,0,334.54,365.19,31.6,28.6,0.247,321077.7,321077.7,18974,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331441,184630.00
02/24/2016 11:30,2,0.988,ACTIVE,212.83,347.76,60.002,1456331403,"201051344001158","219011344069620",31.17,8.00,0,334.54,365.19,31.2,28.2,0.247,316724.9,316724.9,19183,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331442,184631.00
02/24/2016 11:30,2,1.002,ACTIVE,213.06,347.46,59.970,1456331403,"201051344000576","219011344069620",31.29,9.70,0,335.14,366.10,31.8,28.7,0.239,322158.6,322158.6,18647,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331443,184632.00
02/24/2016 11:30,2,0.902,ACTIVE,211.48,342.05,59.949,1456331403,"274151322000087","219011344069620",30.38,13.70,0,330.03,354.97,27.7,24.8,0.172,565397.6,565397.6,12481,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456331443,184633.00
02/24/2016 11:45,2,1.240,ACTIVE,213.29,349.56,59.949,1456332303,"201051344000645","219011344069620",31.19,9.70,0,335.14,369.10,39.2,35.9,0.305,321198.4,321198.4,18794,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332305,184634.00
02/24/2016 11:45,2,1.121,ACTIVE,211.93,342.65,60.007,1456332303,"274151322000085","219011344069620",31.01,9.70,0,331.83,358.28,35.2,32.1,0.225,593117.2,593117.2,12456,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332305,184635.00
02/24/2016 11:45,2,1.225,ACTIVE,213.06,351.07,59.996,1456332303,"201051344000633","219011344069620",31.55,7.70,0,334.54,371.21,39.2,35.9,0.318,312819.8,312819.8,19204,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332306,184636.00
02/24/2016 11:45,2,1.242,ACTIVE,212.83,349.56,59.938,1456332303,"201051344000469","219011344069620",31.31,7.00,0,333.63,372.71,39.4,36.1,0.314,313633.1,313633.1,19195,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332307,184637.00
02/24/2016 11:45,2,1.197,ACTIVE,211.93,348.96,59.986,1456332303,"201051344000646","219011344069620",31.47,6.30,0,332.13,369.10,38.2,35.0,0.305,319021.3,319021.3,23726,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332308,184638.00
02/24/2016 11:45,2,1.156,ACTIVE,211.70,341.15,59.986,1456332303,"274151322000052","219011344069620",30.71,9.70,0,333.63,358.88,36.0,32.8,0.225,600782.5,600782.5,12665,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332309,184639.00
02/24/2016 11:45,2,1.225,ACTIVE,212.38,348.36,59.986,1456332303,"201051344000585","219011344069620",31.27,7.00,0,334.24,370.00,38.8,35.5,0.314,324019.6,324019.6,23732,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332310,184640.00
02/24/2016 11:45,2,1.180,ACTIVE,211.93,348.96,59.933,1456332303,"201051344001230","219011344069620",31.53,7.00,0,330.93,370.90,37.7,34.5,0.301,322949.7,322949.7,23510,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332311,184641.00
02/24/2016 11:45,2,1.193,ACTIVE,212.61,348.06,59.986,1456332303,"201051344000582","219011344069620",31.37,7.00,0,333.63,368.50,38.0,34.7,0.292,316489.3,316489.3,23712,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332312,184642.00
02/24/2016 11:45,2,1.223,ACTIVE,211.70,348.96,59.938,1456332303,"201051344000955","219011344069620",31.49,6.70,0,333.63,370.00,39.0,35.7,0.309,327077.2,327077.2,23647,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332313,184643.00
02/24/2016 11:45,2,0.760,ACTIVE,211.70,431.32,59.975,1456332303,"274151322000094","219011344069620",40.77,11.30,0,333.63,467.09,31.4,28.4,0.208,483455.4,483455.4,13126,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332314,184644.00
02/24/2016 11:45,2,1.250,ACTIVE,212.83,349.26,59.981,1456332303,"201051344000579","219011344069620",31.43,7.70,0,335.44,374.51,39.8,36.5,0.305,327722.1,327722.1,19130,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332314,184645.00
02/24/2016 11:45,2,1.223,ACTIVE,211.93,349.86,59.975,1456332303,"201051344000890","219011344069620",31.59,7.30,0,333.63,370.30,39.2,35.9,0.296,324489.1,324489.1,23665,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332315,184646.00
02/24/2016 11:45,2,1.199,ACTIVE,212.38,353.17,59.944,1456332303,"201051344000438","219011344069620",31.95,6.30,0,333.63,373.01,38.9,35.6,0.301,326645.9,326645.9,23661,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332317,184647.00
02/24/2016 11:45,2,1.217,ACTIVE,212.16,350.17,59.991,1456332303,"201051344000417","219011344069620",31.63,7.00,0,332.13,368.80,39.0,35.7,0.305,320503.7,320503.7,23816,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332318,184648.00
02/24/2016 11:45,2,1.127,ACTIVE,211.93,341.45,59.991,1456332303,"274151322000083","219011344069620",30.81,9.70,0,334.54,358.28,35.2,32.1,0.234,594949.7,594949.7,12703,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332319,184649.00
02/24/2016 11:45,2,1.197,ACTIVE,212.61,344.76,60.007,1456332303,"274151322000076","219011344069620",31.21,9.70,0,335.74,363.39,37.9,34.6,0.256,633082.2,633082.2,12702,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332319,184650.00
02/24/2016 11:45,2,1.225,ACTIVE,212.61,348.66,59.965,1456332303,"201051344000868","219011344069620",31.35,7.30,0,334.24,369.10,38.9,35.7,0.305,312586.9,312586.9,18923,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332320,184651.00
02/24/2016 11:45,2,1.180,ACTIVE,211.70,349.56,59.986,1456332303,"274151322000095","219011344069620",31.27,9.70,0,331.83,363.09,37.4,34.1,0.252,626376.3,626376.3,12590,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332321,184652.00
02/24/2016 11:45,2,1.205,ACTIVE,212.83,350.77,60.039,1456332303,"201051344000988","219011344069620",31.49,8.00,0,334.24,370.60,38.5,35.3,0.305,310786.2,310786.2,19205,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332322,184653.00
02/24/2016 11:45,2,1.209,ACTIVE,211.93,347.16,59.991,1456332303,"201051344001025","219011344069620",31.37,7.00,0,333.03,371.21,38.4,35.2,0.296,324187.3,324187.3,23723,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332323,184654.00
02/24/2016 11:45,2,1.234,ACTIVE,212.83,348.66,59.959,1456332303,"201051344000458","219011344069620",30.99,9.70,0,334.84,370.00,38.7,35.5,0.318,321303.6,321303.6,19115,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332324,184655.00
02/24/2016 11:45,2,1.225,ACTIVE,213.51,351.37,59.981,1456332303,"201051344000853","219011344069620",31.23,8.00,0,335.74,369.40,38.8,35.5,0.305,319521.8,319521.8,18743,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332325,184656.00
02/24/2016 11:45,2,1.176,ACTIVE,212.38,351.67,59.981,1456332303,"201051344000685","219011344069620",31.77,6.30,0,332.73,369.40,37.9,34.6,0.301,326452.1,326452.1,23531,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332326,184657.00
02/24/2016 11:45,2,1.172,ACTIVE,212.38,349.86,59.959,1456332303,"201051344000917","219011344069620",31.59,7.70,0,332.73,370.00,37.5,34.3,0.292,323823.1,323823.1,23531,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332327,184658.00
02/24/2016 11:45,2,1.172,ACTIVE,212.38,349.86,60.018,1456332303,"201051344001145","219011344069620",31.65,6.30,0,334.54,369.70,37.6,34.4,0.296,328926.3,328926.3,23388,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332328,184659.00
02/24/2016 11:45,2,1.199,ACTIVE,212.38,347.76,59.986,1456332303,"201051344000651","219011344069620",31.39,6.70,0,333.33,369.40,38.2,34.9,0.296,320529.3,320529.3,23762,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332329,184660.00
02/24/2016 11:45,2,1.072,ACTIVE,211.70,348.66,59.970,1456332303,"274151322000088","219011344069620",30.59,9.70,0,330.93,357.38,33.3,30.2,0.221,577687.5,577687.5,12406,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332330,184661.00
02/24/2016 11:45,2,0.734,ACTIVE,212.61,445.15,59.975,1456332303,"274151322000068","219011344069620",41.89,11.70,0,334.54,462.58,30.7,27.7,0.190,483393.5,483393.5,13302,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332331,184662.00
02/24/2016 11:45,2,1.193,ACTIVE,211.93,346.86,59.928,1456332303,"201051344001135","219011344069620",31.23,7.00,0,331.83,371.51,37.8,34.5,0.301,317199.1,317199.1,23732,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332332,184663.00
02/24/2016 11:45,2,1.236,ACTIVE,212.38,349.26,60.023,1456332303,"201051344000594","219011344069620",31.27,7.70,0,333.33,374.21,39.2,35.9,0.301,323297.6,323297.6,19145,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332333,184664.00
02/24/2016 11:45,2,1.186,ACTIVE,212.38,347.46,59.975,1456332303,"201051344001203","219011344069620",31.35,7.70,0,332.43,370.60,37.7,34.4,0.301,323505.3,323505.3,23709,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332334,184665.00
02/24/2016 11:45,2,1.104,ACTIVE,211.70,347.76,59.949,1456332303,"274151322000054","219011344069620",30.71,10.00,0,333.33,358.28,34.3,31.2,0.225,590237.0,590237.0,12436,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332334,184666.00
02/24/2016 11:45,2,1.213,ACTIVE,213.06,348.66,60.002,1456332303,"201051344000867","219011344069620",31.25,9.00,0,334.84,368.80,38.4,35.2,0.296,311947.7,311947.7,19172,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332335,184667.00
02/24/2016 11:45,2,1.217,ACTIVE,212.38,348.06,59.970,1456332303,"201051344001093","219011344069620",31.29,7.70,0,332.73,369.70,38.6,35.3,0.287,322227.8,322227.8,23590,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332336,184668.00
02/24/2016 11:45,2,1.160,ACTIVE,212.83,349.26,60.007,1456332303,"201051344000900","219011344069620",31.39,8.50,0,335.14,371.21,37.0,33.8,0.301,328497.4,328497.4,18584,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332337,184669.00
02/24/2016 11:45,2,1.213,ACTIVE,213.29,348.96,59.907,1456332303,"201051344000648","219011344069620",31.51,7.30,0,335.14,369.40,38.7,35.4,0.296,320403.9,320403.9,18851,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332338,184670.00
02/24/2016 11:45,2,1.195,ACTIVE,213.29,351.97,59.970,1456332303,"201051344000569","219011344069620",31.83,8.50,0,335.74,370.60,38.5,35.3,0.301,329307.5,329307.5,18530,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332339,184671.00
02/24/2016 11:45,2,1.186,ACTIVE,213.06,350.47,60.023,1456332303,"201051344000983","219011344069620",31.69,8.50,0,334.54,370.90,38.0,34.8,0.309,321085.7,321085.7,18975,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332340,184672.00
02/24/2016 11:45,2,1.193,ACTIVE,213.06,349.26,59.965,1456332303,"201051344001158","219011344069620",31.25,7.00,0,333.63,368.80,37.8,34.5,0.301,316732.8,316732.8,19184,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332341,184673.00
02/24/2016 11:45,2,1.213,ACTIVE,213.51,350.47,59.981,1456332303,"201051344000576","219011344069620",31.27,9.00,0,335.74,369.70,38.5,35.2,0.292,322166.6,322166.6,18648,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332342,184674.00
02/24/2016 11:45,2,1.121,ACTIVE,211.70,348.36,59.975,1456332303,"274151322000087","219011344069620",30.10,12.30,0,333.63,357.98,34.2,31.1,0.217,565404.7,565404.7,12482,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456332343,184675.00
02/24/2016 12:00,2,1.559,ACTIVE,214.64,354.67,59.928,1456333203,"201051344000645","219011344069620",31.55,9.00,0,335.14,376.92,49.8,46.2,0.389,321208.0,321208.0,18795,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333204,184676.00
02/24/2016 12:00,2,1.447,ACTIVE,212.83,351.97,59.970,1456333203,"274151322000085","219011344069620",30.55,9.30,0,335.44,363.09,44.9,41.4,0.305,593125.8,593125.8,12457,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333205,184677.00
02/24/2016 12:00,2,1.570,ACTIVE,214.64,355.88,59.970,1456333203,"201051344000633","219011344069620",31.39,7.00,0,335.44,377.22,50.0,46.3,0.402,312829.4,312829.4,19205,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333206,184678.00
02/24/2016 12:00,2,1.576,ACTIVE,214.64,354.37,59.970,1456333203,"201051344000469","219011344069620",31.39,6.30,0,334.24,375.71,50.1,46.4,0.407,313642.7,313642.7,19196,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333207,184679.00
02/24/2016 12:00,2,1.523,ACTIVE,213.06,351.67,59.975,1456333203,"201051344000646","219011344069620",31.41,5.50,0,333.93,374.51,48.5,44.9,0.389,319030.6,319030.6,23727,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333208,184680.00
02/24/2016 12:00,2,1.465,ACTIVE,212.61,353.77,59.970,1456333203,"274151322000052","219011344069620",31.05,8.50,0,334.54,363.39,46.1,42.5,0.309,600791.3,600791.3,12666,0,0,0,L,1151911521,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333209,184681.00
02/24/2016 12:00,2,1.543,ACTIVE,213.74,353.47,59.975,1456333203,"201051344000585","219011344069620",31.61,6.00,0,333.33,375.71,49.4,45.8,0.393,324029.1,324029.1,23733,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333210,184682.00
02/24/2016 12:00,2,1.512,ACTIVE,213.06,353.77,60.012,1456333203,"201051344001230","219011344069620",31.71,6.70,0,332.13,373.31,48.5,44.9,0.389,322959.0,322959.0,23511,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333211,184683.00
02/24/2016 12:00,2,1.516,ACTIVE,213.96,354.07,60.012,1456333203,"201051344000582","219011344069620",31.67,6.70,0,334.54,373.61,48.6,45.0,0.380,316498.7,316498.7,23713,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333212,184684.00
02/24/2016 12:00,2,1.555,ACTIVE,213.06,352.87,59.959,1456333203,"201051344000955","219011344069620",31.59,6.30,0,332.43,376.01,49.8,46.1,0.407,327086.8,327086.8,23648,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333213,184685.00
