ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 12:00,2,0.994,ACTIVE,212.61,436.13,59.954,1456333203,"274151322000094","219011344069620",40.55,10.30,0,334.24,462.28,40.8,37.4,0.274,483463.0,483463.0,13127,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333214,184686.00
02/24/2016 12:00,2,1.568,ACTIVE,214.41,354.97,59.959,1456333203,"201051344000579","219011344069620",31.89,7.00,0,335.44,377.22,50.7,47.0,0.402,327731.9,327731.9,19131,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333215,184687.00
02/24/2016 12:00,2,1.561,ACTIVE,213.29,353.17,59.970,1456333203,"201051344000890","219011344069620",31.75,6.70,0,333.93,377.22,50.2,46.6,0.384,324498.8,324498.8,23666,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333216,184688.00
02/24/2016 12:00,2,1.553,ACTIVE,213.51,353.77,60.018,1456333203,"201051344000438","219011344069620",31.67,5.50,0,334.24,378.12,49.9,46.2,0.402,326655.5,326655.5,23662,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333217,184689.00
02/24/2016 12:00,2,1.559,ACTIVE,213.51,352.87,59.991,1456333203,"201051344000417","219011344069620",31.47,6.70,0,333.63,373.31,49.7,46.1,0.398,320513.3,320513.3,23817,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333218,184690.00
02/24/2016 12:00,2,1.453,ACTIVE,212.61,348.36,59.959,1456333203,"274151322000083","219011344069620",31.03,9.30,0,334.54,363.39,45.6,42.1,0.318,594958.4,594958.4,12704,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333219,184691.00
02/24/2016 12:00,2,1.543,ACTIVE,213.29,352.87,59.959,1456333203,"274151322000076","219011344069620",31.55,9.30,0,335.74,369.70,49.3,45.6,0.345,633091.6,633091.6,12703,0,0,0,L,1151911521,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333219,184692.00
02/24/2016 12:00,2,1.584,ACTIVE,214.19,354.37,59.965,1456333203,"201051344000868","219011344069620",31.25,7.00,0,334.84,374.21,50.1,46.5,0.402,312596.5,312596.5,18924,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333220,184693.00
02/24/2016 12:00,2,1.533,ACTIVE,212.83,355.28,59.928,1456333203,"274151322000095","219011344069620",31.49,9.00,0,334.84,367.00,48.9,45.3,0.318,626385.6,626385.6,12591,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333221,184694.00
02/24/2016 12:00,2,1.590,ACTIVE,214.19,355.88,59.959,1456333203,"201051344000988","219011344069620",31.15,7.30,0,334.84,378.12,50.1,46.5,0.411,310795.8,310795.8,19206,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333222,184695.00
02/24/2016 12:00,2,1.561,ACTIVE,213.51,351.97,59.938,1456333203,"201051344001025","219011344069620",31.49,6.30,0,333.03,376.62,49.8,46.2,0.389,324196.9,324196.9,23724,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333223,184696.00
02/24/2016 12:00,2,1.566,ACTIVE,214.41,354.07,59.965,1456333203,"201051344000458","219011344069620",31.63,9.00,0,335.44,375.71,50.2,46.6,0.415,321313.3,321313.3,19116,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333224,184697.00
02/24/2016 12:00,2,1.570,ACTIVE,215.09,354.67,59.965,1456333203,"201051344000853","219011344069620",31.61,7.70,0,337.84,378.12,50.4,46.7,0.384,319531.4,319531.4,18744,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333225,184698.00
02/24/2016 12:00,2,1.543,ACTIVE,213.51,353.17,59.991,1456333203,"201051344000685","219011344069620",31.55,6.00,0,335.44,373.91,49.4,45.8,0.411,326461.6,326461.6,23532,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333226,184699.00
02/24/2016 12:00,2,1.545,ACTIVE,213.74,352.57,59.933,1456333203,"201051344000917","219011344069620",31.35,7.30,0,334.84,377.22,49.1,45.5,0.393,323832.5,323832.5,23532,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333227,184700.00
02/24/2016 12:00,2,1.529,ACTIVE,213.51,353.47,59.970,1456333203,"201051344001145","219011344069620",31.69,6.00,0,334.84,374.51,49.1,45.5,0.398,328935.7,328935.7,23389,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333228,184701.00
02/24/2016 12:00,2,1.559,ACTIVE,213.51,352.57,59.975,1456333203,"201051344000651","219011344069620",31.53,6.00,0,334.54,374.81,49.8,46.2,0.393,320538.8,320538.8,23763,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333229,184702.00
02/24/2016 12:00,2,1.422,ACTIVE,212.83,345.66,59.981,1456333203,"274151322000088","219011344069620",30.55,9.00,0,333.93,362.49,44.0,40.6,0.283,577695.8,577695.8,12407,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333230,184703.00
02/24/2016 12:00,2,0.977,ACTIVE,213.51,445.45,59.970,1456333203,"274151322000068","219011344069620",41.57,11.30,0,334.24,471.60,41.1,37.8,0.270,483401.2,483401.2,13303,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333231,184704.00
02/24/2016 12:00,2,1.535,ACTIVE,213.29,352.87,60.028,1456333203,"201051344001135","219011344069620",31.61,6.30,0,333.33,375.71,49.1,45.5,0.398,317208.5,317208.5,23733,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333232,184705.00
02/24/2016 12:00,2,1.596,ACTIVE,213.74,354.97,59.981,1456333203,"201051344000594","219011344069620",31.73,7.00,0,333.33,377.52,51.3,47.6,0.402,323307.4,323307.4,19146,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333233,184706.00
02/24/2016 12:00,2,1.539,ACTIVE,213.51,354.37,59.981,1456333203,"201051344001203","219011344069620",31.85,7.30,0,333.63,375.41,49.7,46.0,0.407,323514.7,323514.7,23710,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333234,184707.00
02/24/2016 12:00,2,1.459,ACTIVE,212.38,354.07,59.970,1456333203,"274151322000054","219011344069620",30.71,9.30,0,334.54,363.39,45.3,41.8,0.301,590245.5,590245.5,12437,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333235,184708.00
02/24/2016 12:00,2,1.574,ACTIVE,214.41,352.87,59.991,1456333203,"201051344000867","219011344069620",31.63,8.00,0,335.14,374.21,50.5,46.8,0.407,311957.4,311957.4,19173,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333236,184709.00
02/24/2016 12:00,2,1.578,ACTIVE,213.51,353.77,59.959,1456333203,"201051344001093","219011344069620",31.71,7.30,0,333.63,374.81,50.7,47.0,0.384,322237.5,322237.5,23591,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333237,184710.00
02/24/2016 12:00,2,1.555,ACTIVE,214.19,354.97,59.981,1456333203,"201051344000900","219011344069620",31.29,8.00,0,335.14,376.01,49.3,45.6,0.402,328506.7,328506.7,18585,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333237,184711.00
02/24/2016 12:00,2,1.596,ACTIVE,214.64,354.37,59.986,1456333203,"201051344000648","219011344069620",31.39,7.00,0,335.74,376.31,50.8,47.1,0.407,320413.6,320413.6,18852,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333238,184712.00
02/24/2016 12:00,2,1.596,ACTIVE,214.41,354.97,59.986,1456333203,"201051344000569","219011344069620",31.41,7.70,0,335.44,376.92,50.8,47.1,0.411,329317.3,329317.3,18531,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333239,184713.00
02/24/2016 12:00,2,1.574,ACTIVE,214.41,354.67,60.028,1456333203,"201051344000983","219011344069620",31.53,8.00,0,336.04,375.41,50.2,46.6,0.415,321095.2,321095.2,18976,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333240,184714.00
02/24/2016 12:00,2,1.584,ACTIVE,214.41,354.67,59.986,1456333203,"201051344001158","219011344069620",31.31,6.70,0,334.24,374.81,50.3,46.6,0.411,316742.3,316742.3,19185,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333241,184715.00
02/24/2016 12:00,2,1.600,ACTIVE,214.87,355.58,59.986,1456333203,"201051344000576","219011344069620",31.33,8.00,0,336.34,378.42,50.8,47.1,0.402,322176.3,322176.3,18649,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333242,184716.00
02/24/2016 12:00,2,1.465,ACTIVE,212.61,347.46,59.981,1456333203,"274151322000087","219011344069620",30.57,11.70,0,333.93,363.09,45.4,41.9,0.287,565413.2,565413.2,12483,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456333243,184717.00
02/24/2016 12:15,2,1.635,ACTIVE,215.09,355.88,59.949,1456334103,"201051344000645","219011344069620",31.49,9.00,0,337.84,384.73,52.1,48.4,0.398,321220.7,321220.7,18796,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334105,184718.00
02/24/2016 12:15,2,1.504,ACTIVE,213.29,351.07,59.944,1456334103,"274151322000085","219011344069620",30.49,9.30,0,337.24,368.20,46.5,42.9,0.309,593137.2,593137.2,12458,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334106,184719.00
02/24/2016 12:15,2,1.637,ACTIVE,214.87,357.08,59.949,1456334103,"201051344000633","219011344069620",31.33,6.70,0,336.04,384.73,52.0,48.2,0.424,312842.0,312842.0,19206,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334107,184720.00
02/24/2016 12:15,2,1.631,ACTIVE,214.87,355.28,59.922,1456334103,"201051344000469","219011344069620",31.51,6.30,0,337.24,384.43,52.0,48.3,0.420,313655.4,313655.4,19197,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334108,184721.00
02/24/2016 12:15,2,1.564,ACTIVE,213.29,353.47,59.991,1456334103,"201051344000646","219011344069620",31.59,6.00,0,334.24,381.42,50.1,46.4,0.411,319042.9,319042.9,23728,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334108,184722.00
02/24/2016 12:15,2,1.502,ACTIVE,213.06,346.86,59.938,1456334103,"274151322000052","219011344069620",31.29,9.30,0,335.74,368.50,47.6,44.0,0.331,600803.0,600803.0,12667,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334109,184723.00
02/24/2016 12:15,2,1.588,ACTIVE,213.74,354.07,59.954,1456334103,"201051344000585","219011344069620",31.69,6.30,0,336.04,381.42,51.0,47.3,0.411,324041.7,324041.7,23734,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334111,184724.00
02/24/2016 12:15,2,1.553,ACTIVE,213.29,351.97,60.002,1456334103,"201051344001230","219011344069620",31.41,6.70,0,335.74,381.73,49.5,45.8,0.389,322971.2,322971.2,23512,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334112,184725.00
02/24/2016 12:15,2,1.574,ACTIVE,213.96,353.17,59.959,1456334103,"201051344000582","219011344069620",31.17,6.70,0,336.04,380.82,49.8,46.1,0.393,316511.0,316511.0,23714,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334112,184726.00
02/24/2016 12:15,2,1.582,ACTIVE,213.29,353.77,59.954,1456334103,"201051344000955","219011344069620",31.71,6.30,0,334.84,382.03,50.8,47.1,0.407,327099.4,327099.4,23649,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334113,184727.00
02/24/2016 12:15,2,0.977,ACTIVE,213.06,442.44,59.959,1456334103,"274151322000094","219011344069620",41.75,10.30,0,336.34,473.40,41.3,37.9,0.278,483473.2,483473.2,13128,0,0,0,L,1151911521,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334114,184728.00
02/24/2016 12:15,2,1.617,ACTIVE,214.64,355.28,59.954,1456334103,"201051344000579","219011344069620",31.63,7.00,0,338.44,385.63,51.8,48.0,0.411,327744.8,327744.8,19132,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334115,184729.00
02/24/2016 12:15,2,1.600,ACTIVE,213.29,351.37,59.901,1456334103,"201051344000890","219011344069620",31.41,6.70,0,336.94,382.33,50.9,47.2,0.393,324511.4,324511.4,23667,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334116,184730.00
02/24/2016 12:15,2,1.568,ACTIVE,213.51,354.37,59.954,1456334103,"201051344000438","219011344069620",31.77,6.00,0,335.44,385.63,50.5,46.9,0.402,326668.1,326668.1,23663,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334117,184731.00
02/24/2016 12:15,2,1.564,ACTIVE,213.51,353.77,60.002,1456334103,"201051344000417","219011344069620",31.67,6.30,0,335.44,379.62,50.2,46.5,0.402,320525.8,320525.8,23818,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334118,184732.00
02/24/2016 12:15,2,1.471,ACTIVE,213.29,346.86,59.954,1456334103,"274151322000083","219011344069620",31.01,9.70,0,336.04,368.50,46.2,42.7,0.318,594970.0,594970.0,12705,0,0,0,L,1151911521,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334119,184733.00
02/24/2016 12:15,2,1.557,ACTIVE,213.96,353.17,59.949,1456334103,"274151322000076","219011344069620",31.63,9.00,0,338.14,375.71,49.9,46.2,0.345,633104.1,633104.1,12704,0,0,0,L,1151911521,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334120,184734.00
02/24/2016 12:15,2,1.604,ACTIVE,214.41,354.97,59.949,1456334103,"201051344000868","219011344069620",31.07,7.00,0,336.34,382.93,50.5,46.9,0.393,312609.2,312609.2,18925,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334121,184735.00
02/24/2016 12:15,2,1.545,ACTIVE,212.83,345.66,59.949,1456334103,"274151322000095","219011344069620",31.41,9.00,0,336.94,373.01,49.1,45.5,0.327,626398.0,626398.0,12592,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334122,184736.00
02/24/2016 12:15,2,1.586,ACTIVE,214.64,356.78,59.949,1456334103,"201051344000988","219011344069620",31.31,7.30,0,336.34,385.33,50.3,46.7,0.411,310808.5,310808.5,19207,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334123,184737.00
02/24/2016 12:15,2,1.561,ACTIVE,213.29,351.97,59.986,1456334103,"201051344001025","219011344069620",31.51,6.30,0,335.74,383.23,49.9,46.2,0.393,324209.5,324209.5,23725,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334123,184738.00
02/24/2016 12:15,2,1.570,ACTIVE,214.64,354.37,59.954,1456334103,"201051344000458","219011344069620",31.61,9.00,0,337.54,384.13,50.4,46.7,0.429,321325.9,321325.9,19117,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334124,184739.00
02/24/2016 12:15,2,1.586,ACTIVE,215.32,355.88,59.949,1456334103,"201051344000853","219011344069620",31.31,7.30,0,337.24,383.53,50.3,46.6,0.398,319544.1,319544.1,18745,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334125,184740.00
02/24/2016 12:15,2,1.523,ACTIVE,213.51,354.37,59.954,1456334103,"201051344000685","219011344069620",31.73,6.00,0,334.84,380.52,49.0,45.3,0.407,326474.0,326474.0,23533,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334126,184741.00
02/24/2016 12:15,2,1.502,ACTIVE,213.51,352.87,59.986,1456334103,"201051344000917","219011344069620",31.67,7.70,0,335.74,380.82,48.2,44.6,0.389,323844.7,323844.7,23533,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334127,184742.00
02/24/2016 12:15,2,1.488,ACTIVE,213.74,354.97,59.954,1456334103,"201051344001145","219011344069620",31.93,6.00,0,336.34,381.42,48.2,44.6,0.393,328948.0,328948.0,23390,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334128,184743.00
02/24/2016 12:15,2,1.525,ACTIVE,213.74,354.97,59.954,1456334103,"201051344000651","219011344069620",31.85,6.00,0,336.64,379.92,49.2,45.6,0.384,320551.3,320551.3,23764,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334129,184744.00
02/24/2016 12:15,2,1.418,ACTIVE,212.61,348.96,59.981,1456334103,"274151322000088","219011344069620",30.28,9.00,0,336.04,367.30,43.5,40.0,0.287,577706.8,577706.8,12408,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334130,184745.00
02/24/2016 12:15,2,0.947,ACTIVE,214.19,452.96,59.949,1456334103,"274151322000068","219011344069620",42.52,11.00,0,337.24,473.70,40.5,37.2,0.261,483411.6,483411.6,13304,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334131,184746.00
02/24/2016 12:15,2,1.520,ACTIVE,213.29,351.67,59.917,1456334103,"201051344001135","219011344069620",31.41,6.30,0,336.34,382.33,48.4,44.8,0.384,317220.8,317220.8,23734,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334132,184747.00
02/24/2016 12:15,2,1.580,ACTIVE,213.96,354.37,59.954,1456334103,"201051344000594","219011344069620",31.47,6.70,0,336.94,383.83,50.4,46.7,0.398,323320.3,323320.3,19147,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334132,184748.00
02/24/2016 12:15,2,1.529,ACTIVE,213.74,351.97,59.933,1456334103,"201051344001203","219011344069620",31.33,7.30,0,337.24,382.63,48.6,45.0,0.380,323527.2,323527.2,23711,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334133,184749.00
02/24/2016 12:15,2,1.422,ACTIVE,213.29,345.96,59.949,1456334103,"274151322000054","219011344069620",30.81,9.70,0,336.34,367.90,44.4,40.9,0.292,590256.9,590256.9,12438,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334134,184750.00
02/24/2016 12:15,2,1.561,ACTIVE,214.64,354.37,59.959,1456334103,"201051344000867","219011344069620",31.29,8.00,0,336.04,383.83,49.5,45.8,0.389,311970.0,311970.0,19174,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334135,184751.00
02/24/2016 12:15,2,1.531,ACTIVE,213.51,352.27,59.912,1456334103,"201051344001093","219011344069620",31.55,7.30,0,336.34,381.73,49.0,45.3,0.376,322250.1,322250.1,23592,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334136,184752.00
02/24/2016 12:15,2,1.506,ACTIVE,214.41,354.97,59.954,1456334103,"201051344000900","219011344069620",31.43,7.70,0,336.94,384.43,48.0,44.4,0.398,328519.0,328519.0,18586,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334137,184753.00
02/24/2016 12:15,2,1.561,ACTIVE,214.64,354.67,59.891,1456334103,"201051344000648","219011344069620",31.31,6.70,0,337.54,384.43,49.5,45.9,0.393,320426.3,320426.3,18853,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334138,184754.00
02/24/2016 12:15,2,1.562,ACTIVE,214.64,355.28,59.912,1456334103,"201051344000569","219011344069620",31.25,7.70,0,337.54,385.03,49.5,45.8,0.393,329329.9,329329.9,18532,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334139,184755.00
02/24/2016 12:15,2,1.537,ACTIVE,214.64,354.37,59.954,1456334103,"201051344000983","219011344069620",31.35,7.70,0,336.94,384.73,48.8,45.2,0.407,321107.8,321107.8,18977,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334140,184756.00
02/24/2016 12:15,2,1.535,ACTIVE,214.87,355.88,59.949,1456334103,"201051344001158","219011344069620",31.33,6.30,0,336.94,384.73,48.7,45.1,0.398,316754.8,316754.8,19186,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334141,184757.00
02/24/2016 12:15,2,1.549,ACTIVE,215.09,355.88,59.949,1456334103,"201051344000576","219011344069620",31.29,8.00,0,336.94,384.43,49.1,45.5,0.389,322188.9,322188.9,18650,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334142,184758.00
02/24/2016 12:15,2,1.412,ACTIVE,213.06,345.06,59.933,1456334103,"274151322000087","219011344069620",30.55,11.70,0,336.04,368.50,43.8,40.3,0.278,565424.5,565424.5,12484,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456334143,184759.00
02/24/2016 12:30,2,1.459,ACTIVE,214.64,353.47,59.959,1456335004,"201051344000645","219011344069620",31.19,9.00,0,336.34,381.73,46.1,42.6,0.362,321232.0,321232.0,18797,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335005,184760.00
02/24/2016 12:30,2,1.324,ACTIVE,212.83,353.17,59.970,1456335004,"274151322000085","219011344069620",30.75,9.30,0,336.94,366.10,41.3,37.9,0.278,593147.2,593147.2,12459,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335006,184761.00
02/24/2016 12:30,2,1.461,ACTIVE,214.41,354.97,59.965,1456335004,"201051344000633","219011344069620",31.29,7.00,0,337.54,382.03,46.3,42.7,0.380,312853.4,312853.4,19207,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335007,184762.00
02/24/2016 12:30,2,1.461,ACTIVE,214.41,354.07,59.965,1456335004,"201051344000469","219011344069620",31.49,6.30,0,337.54,381.73,46.6,43.1,0.384,313666.8,313666.8,19198,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335007,184763.00
02/24/2016 12:30,2,1.412,ACTIVE,213.06,353.17,59.970,1456335004,"201051344000646","219011344069620",31.61,6.00,0,334.84,378.12,45.2,41.7,0.367,319053.9,319053.9,23729,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335008,184764.00
02/24/2016 12:30,2,1.377,ACTIVE,212.61,351.67,59.975,1456335004,"274151322000052","219011344069620",30.81,9.00,0,336.34,366.40,43.0,39.6,0.283,600813.4,600813.4,12668,0,0,0,L,1151911521,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335009,184765.00
02/24/2016 12:30,2,1.447,ACTIVE,213.51,351.07,59.944,1456335004,"201051344000585","219011344069620",31.51,6.30,0,336.04,377.52,46.2,42.7,0.371,324052.8,324052.8,23735,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335010,184766.00
02/24/2016 12:30,2,1.424,ACTIVE,213.06,349.86,59.981,1456335004,"201051344001230","219011344069620",31.39,6.70,0,334.84,376.62,45.2,41.7,0.362,322982.1,322982.1,23513,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335011,184767.00
02/24/2016 12:30,2,1.422,ACTIVE,213.74,352.27,59.970,1456335004,"201051344000582","219011344069620",31.57,6.70,0,336.64,376.62,45.5,42.0,0.354,316522.0,316522.0,23715,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335012,184768.00
02/24/2016 12:30,2,1.461,ACTIVE,212.83,350.77,59.954,1456335004,"201051344000955","219011344069620",31.49,6.30,0,335.74,379.32,46.6,43.1,0.371,327110.6,327110.6,23650,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335013,184769.00
02/24/2016 12:30,2,0.908,ACTIVE,212.83,436.13,59.965,1456335004,"274151322000094","219011344069620",41.03,10.70,0,338.14,469.19,37.8,34.6,0.252,483482.3,483482.3,13129,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335014,184770.00
02/24/2016 12:30,2,1.500,ACTIVE,214.41,354.07,59.970,1456335004,"201051344000579","219011344069620",31.27,7.00,0,338.14,381.12,47.5,43.9,0.376,327756.2,327756.2,19133,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335015,184771.00
02/24/2016 12:30,2,1.457,ACTIVE,212.83,353.47,59.917,1456335004,"201051344000890","219011344069620",31.91,6.70,0,334.54,377.82,47.1,43.6,0.362,324522.8,324522.8,23668,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335016,184772.00
02/24/2016 12:30,2,1.453,ACTIVE,213.29,354.07,59.965,1456335004,"201051344000438","219011344069620",31.81,6.00,0,336.34,382.63,46.9,43.3,0.371,326679.4,326679.4,23664,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335017,184773.00
02/24/2016 12:30,2,1.459,ACTIVE,213.29,352.27,59.970,1456335004,"201051344000417","219011344069620",31.65,6.70,0,335.44,377.22,46.8,43.2,0.371,320537.0,320537.0,23819,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335018,184774.00
02/24/2016 12:30,2,1.363,ACTIVE,212.83,347.46,59.959,1456335004,"274151322000083","219011344069620",30.99,9.30,0,336.64,366.10,42.8,39.4,0.292,594980.2,594980.2,12706,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335019,184775.00
02/24/2016 12:30,2,1.443,ACTIVE,213.51,350.17,59.933,1456335004,"274151322000076","219011344069620",31.67,9.00,0,338.44,372.71,46.3,42.8,0.318,633115.3,633115.3,12705,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335020,184776.00
02/24/2016 12:30,2,1.500,ACTIVE,213.74,352.87,59.959,1456335004,"201051344000868","219011344069620",30.99,6.70,0,337.54,379.02,47.1,43.6,0.371,312620.5,312620.5,18926,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335021,184777.00
02/24/2016 12:30,2,1.439,ACTIVE,212.83,351.37,59.965,1456335004,"274151322000095","219011344069620",31.39,8.50,0,336.94,370.60,45.8,42.2,0.305,626409.1,626409.1,12593,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335021,184778.00
02/24/2016 12:30,2,1.500,ACTIVE,213.96,354.97,59.954,1456335004,"201051344000988","219011344069620",30.93,7.30,0,337.54,382.63,47.0,43.4,0.384,310819.7,310819.7,19208,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335022,184779.00
02/24/2016 12:30,2,1.479,ACTIVE,213.06,350.47,59.959,1456335004,"201051344001025","219011344069620",31.27,6.70,0,335.14,381.12,46.8,43.3,0.367,324220.7,324220.7,23726,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335023,184780.00
02/24/2016 12:30,2,1.488,ACTIVE,213.96,353.77,59.922,1456335004,"201051344000458","219011344069620",31.27,9.00,0,337.54,381.12,47.2,43.6,0.389,321337.2,321337.2,19118,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335024,184781.00
02/24/2016 12:30,2,1.500,ACTIVE,214.64,355.88,59.912,1456335004,"201051344000853","219011344069620",31.07,7.70,0,338.14,379.92,47.2,43.7,0.384,319555.4,319555.4,18746,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335025,184782.00
02/24/2016 12:30,2,1.457,ACTIVE,213.51,351.67,59.954,1456335004,"201051344000685","219011344069620",31.33,6.00,0,336.34,377.82,46.3,42.7,0.384,326485.1,326485.1,23534,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335026,184783.00
02/24/2016 12:30,2,1.447,ACTIVE,213.51,352.27,59.965,1456335004,"201051344000917","219011344069620",31.35,7.70,0,336.34,376.62,46.0,42.5,0.362,323855.7,323855.7,23534,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335027,184784.00
02/24/2016 12:30,2,1.449,ACTIVE,213.29,351.97,59.954,1456335004,"201051344001145","219011344069620",31.29,6.00,0,337.54,377.52,45.9,42.4,0.367,328958.9,328958.9,23391,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335028,184785.00
02/24/2016 12:30,2,1.459,ACTIVE,213.51,352.27,59.944,1456335004,"201051344000651","219011344069620",31.67,6.30,0,336.94,376.31,46.8,43.3,0.367,320562.5,320562.5,23765,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335029,184786.00
02/24/2016 12:30,2,1.330,ACTIVE,212.61,352.27,59.959,1456335004,"274151322000088","219011344069620",30.51,9.00,0,336.34,365.19,41.0,37.7,0.265,577716.6,577716.6,12409,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335030,184787.00
02/24/2016 12:30,2,0.936,ACTIVE,213.29,434.93,59.938,1456335004,"274151322000068","219011344069620",40.97,11.30,0,337.54,470.09,38.8,35.5,0.247,483420.7,483420.7,13305,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335031,184788.00
02/24/2016 12:30,2,1.436,ACTIVE,213.06,351.97,59.944,1456335004,"201051344001135","219011344069620",31.65,6.70,0,334.24,379.02,46.1,42.5,0.367,317231.8,317231.8,23735,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335031,184789.00
02/24/2016 12:30,2,1.494,ACTIVE,213.51,353.77,59.959,1456335004,"201051344000594","219011344069620",31.69,6.70,0,335.74,379.92,48.0,44.4,0.380,323331.7,323331.7,19148,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335032,184790.00
02/24/2016 12:30,2,1.473,ACTIVE,213.29,350.47,59.965,1456335004,"201051344001203","219011344069620",31.07,7.00,0,336.34,377.52,46.3,42.8,0.371,323538.2,323538.2,23712,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335033,184791.00
02/24/2016 12:30,2,1.357,ACTIVE,212.38,350.77,59.970,1456335004,"274151322000054","219011344069620",30.69,9.30,0,335.14,366.10,42.1,38.8,0.283,590267.0,590267.0,12439,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335034,184792.00
02/24/2016 12:30,2,1.494,ACTIVE,214.19,352.27,60.012,1456335004,"201051344000867","219011344069620",31.07,8.00,0,336.94,378.72,47.1,43.5,0.367,311981.2,311981.2,19175,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335035,184793.00
02/24/2016 12:30,2,1.480,ACTIVE,213.29,352.27,59.965,1456335004,"201051344001093","219011344069620",31.51,7.30,0,335.74,377.22,47.2,43.7,0.362,322261.3,322261.3,23593,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335036,184794.00
02/24/2016 12:30,2,1.453,ACTIVE,214.19,353.77,59.949,1456335004,"201051344000900","219011344069620",31.11,7.70,0,337.84,381.42,45.8,42.2,0.371,328530.0,328530.0,18587,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335037,184795.00
02/24/2016 12:30,2,1.494,ACTIVE,214.19,353.17,59.970,1456335004,"201051344000648","219011344069620",31.29,7.00,0,338.14,382.03,47.4,43.8,0.371,320437.6,320437.6,18854,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335038,184796.00
02/24/2016 12:30,2,1.473,ACTIVE,214.41,353.77,59.901,1456335004,"201051344000569","219011344069620",31.63,7.70,0,337.84,381.12,47.2,43.6,0.380,329341.2,329341.2,18533,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335039,184797.00
02/24/2016 12:30,2,1.469,ACTIVE,214.19,353.77,59.922,1456335004,"201051344000983","219011344069620",31.35,7.70,0,337.84,380.22,46.6,43.1,0.384,321118.9,321118.9,18978,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335040,184798.00
02/24/2016 12:30,2,1.475,ACTIVE,214.19,353.77,59.959,1456335004,"201051344001158","219011344069620",31.15,6.30,0,338.14,381.42,46.6,43.0,0.380,316766.0,316766.0,19187,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335041,184799.00
02/24/2016 12:30,2,1.479,ACTIVE,214.64,355.28,59.959,1456335004,"201051344000576","219011344069620",31.33,8.00,0,336.64,380.82,47.0,43.4,0.367,322200.2,322200.2,18651,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335042,184800.00
02/24/2016 12:30,2,1.346,ACTIVE,212.83,346.26,59.959,1456335004,"274151322000087","219011344069620",30.49,11.70,0,335.44,365.80,41.6,38.2,0.256,565434.5,565434.5,12485,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335043,184801.00
02/24/2016 12:45,2,1.357,ACTIVE,213.74,351.67,59.986,1456335903,"201051344000645","219011344069620",31.15,8.50,0,337.24,375.71,42.9,39.5,0.336,321242.0,321242.0,18798,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335904,184802.00
02/24/2016 12:45,2,1.246,ACTIVE,212.38,348.96,59.981,1456335903,"274151322000085","219011344069620",30.53,9.00,0,336.04,361.89,38.5,35.3,0.252,593156.2,593156.2,12460,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335905,184803.00
02/24/2016 12:45,2,1.336,ACTIVE,213.51,354.07,60.023,1456335903,"201051344000633","219011344069620",31.83,6.70,0,337.54,376.31,43.0,39.6,0.349,312863.4,312863.4,19208,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335906,184804.00
02/24/2016 12:45,2,1.375,ACTIVE,213.51,351.37,59.986,1456335903,"201051344000469","219011344069620",31.09,6.30,0,336.94,374.21,43.3,39.8,0.349,313676.9,313676.9,19199,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335907,184805.00
02/24/2016 12:45,2,1.328,ACTIVE,212.38,349.56,59.996,1456335903,"201051344000646","219011344069620",31.21,5.50,0,333.63,372.41,42.0,38.7,0.340,319063.7,319063.7,23730,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335908,184806.00
02/24/2016 12:45,2,1.270,ACTIVE,211.70,350.77,59.965,1456335903,"274151322000052","219011344069620",31.01,8.50,0,334.84,362.19,39.9,36.6,0.278,600822.7,600822.7,12669,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335909,184807.00
02/24/2016 12:45,2,1.346,ACTIVE,212.61,349.86,59.944,1456335903,"201051344000585","219011344069620",31.43,6.00,0,335.14,372.71,42.9,39.4,0.340,324062.8,324062.8,23736,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335909,184808.00
02/24/2016 12:45,2,1.326,ACTIVE,212.38,348.96,59.944,1456335903,"201051344001230","219011344069620",31.35,6.30,0,332.73,371.81,42.2,38.8,0.327,322991.8,322991.8,23514,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335910,184809.00
02/24/2016 12:45,2,1.318,ACTIVE,213.06,351.67,60.012,1456335903,"201051344000582","219011344069620",31.61,6.30,0,334.24,371.21,42.2,38.8,0.331,316531.8,316531.8,23716,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335911,184810.00
02/24/2016 12:45,2,1.354,ACTIVE,212.16,352.27,59.965,1456335903,"201051344000955","219011344069620",31.73,6.30,0,333.33,373.01,43.5,40.1,0.345,327120.7,327120.7,23651,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335912,184811.00
02/24/2016 12:45,2,0.850,ACTIVE,211.93,434.33,59.954,1456335903,"274151322000094","219011344069620",40.97,10.00,0,334.24,460.17,35.7,32.5,0.225,483490.3,483490.3,13130,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335913,184812.00
02/24/2016 12:45,2,1.385,ACTIVE,213.51,351.67,59.981,1456335903,"201051344000579","219011344069620",31.65,7.00,0,337.24,375.71,44.4,40.9,0.349,327766.5,327766.5,19134,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335914,184813.00
02/24/2016 12:45,2,1.367,ACTIVE,212.38,353.47,59.970,1456335903,"201051344000890","219011344069620",31.85,6.70,0,334.54,373.01,44.1,40.7,0.336,324532.9,324532.9,23669,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335915,184814.00
02/24/2016 12:45,2,1.371,ACTIVE,212.83,351.67,59.975,1456335903,"201051344000438","219011344069620",31.61,6.00,0,335.14,376.01,43.9,40.5,0.345,326689.4,326689.4,23665,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335916,184815.00
02/24/2016 12:45,2,1.377,ACTIVE,212.83,350.17,59.970,1456335903,"201051344000417","219011344069620",31.47,6.30,0,335.14,371.21,44.0,40.5,0.345,320547.1,320547.1,23820,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335917,184816.00
02/24/2016 12:45,2,1.275,ACTIVE,211.70,352.27,59.975,1456335903,"274151322000083","219011344069620",31.03,9.00,0,335.44,362.19,40.1,36.8,0.274,594989.3,594989.3,12707,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335918,184817.00
02/24/2016 12:45,2,1.355,ACTIVE,212.61,346.56,59.970,1456335903,"274151322000076","219011344069620",31.69,8.50,0,336.94,366.40,43.4,40.0,0.296,633125.1,633125.1,12706,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335919,184818.00
02/24/2016 12:45,2,1.408,ACTIVE,213.06,351.67,59.975,1456335903,"201051344000868","219011344069620",31.05,6.70,0,336.34,373.31,44.3,40.8,0.358,312630.6,312630.6,18927,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335920,184819.00
02/24/2016 12:45,2,1.369,ACTIVE,212.16,351.07,59.970,1456335903,"274151322000095","219011344069620",31.25,8.50,0,334.54,365.49,43.3,39.9,0.283,626418.8,626418.8,12594,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335921,184820.00
02/24/2016 12:45,2,1.408,ACTIVE,213.51,352.57,60.028,1456335903,"201051344000988","219011344069620",31.11,7.00,0,336.94,377.22,44.4,40.9,0.358,310829.7,310829.7,19209,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335922,184821.00
02/24/2016 12:45,2,1.387,ACTIVE,212.61,351.07,59.975,1456335903,"201051344001025","219011344069620",31.59,6.30,0,334.54,373.01,44.4,40.9,0.349,324230.7,324230.7,23727,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335923,184822.00
02/24/2016 12:45,2,1.412,ACTIVE,213.29,351.07,59.975,1456335903,"201051344000458","219011344069620",31.33,9.00,0,337.54,374.21,44.8,41.3,0.371,321347.3,321347.3,19119,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335924,184823.00
02/24/2016 12:45,2,1.410,ACTIVE,213.74,352.87,59.981,1456335903,"201051344000853","219011344069620",31.41,7.70,0,337.84,376.62,44.9,41.4,0.358,319565.5,319565.5,18747,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335925,184824.00
02/24/2016 12:45,2,1.395,ACTIVE,212.83,350.47,59.991,1456335903,"201051344000685","219011344069620",31.37,6.00,0,334.24,372.11,44.4,40.9,0.362,326494.9,326494.9,23535,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335926,184825.00
02/24/2016 12:45,2,1.373,ACTIVE,213.06,351.97,59.981,1456335903,"201051344000917","219011344069620",31.65,7.00,0,333.63,372.71,44.0,40.6,0.349,323865.5,323865.5,23535,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335927,184826.00
02/24/2016 12:45,2,1.389,ACTIVE,212.61,350.17,60.018,1456335903,"201051344001145","219011344069620",31.33,6.00,0,335.44,373.01,44.1,40.7,0.358,328968.7,328968.7,23392,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335928,184827.00
02/24/2016 12:45,2,1.410,ACTIVE,213.06,350.77,59.986,1456335903,"201051344000651","219011344069620",31.41,6.00,0,335.74,371.81,44.9,41.4,0.354,320572.5,320572.5,23766,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335929,184828.00
02/24/2016 12:45,2,1.287,ACTIVE,211.70,351.07,59.965,1456335903,"274151322000088","219011344069620",30.30,8.50,0,335.14,361.59,39.5,36.2,0.261,577725.3,577725.3,12410,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335930,184829.00
