ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 12:45,2,0.902,ACTIVE,212.83,435.23,59.975,1456335903,"274151322000068","219011344069620",40.87,11.00,0,334.84,467.99,37.4,34.1,0.239,483428.8,483428.8,13306,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335931,184830.00
02/24/2016 12:45,2,1.396,ACTIVE,212.38,350.77,59.991,1456335903,"201051344001135","219011344069620",31.51,6.00,0,333.33,373.31,44.5,41.1,0.354,317241.6,317241.6,23736,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335932,184831.00
02/24/2016 12:45,2,1.443,ACTIVE,212.61,354.07,60.028,1456335903,"201051344000594","219011344069620",31.81,6.70,0,334.54,373.61,46.6,43.0,0.362,323341.9,323341.9,19149,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335932,184832.00
02/24/2016 12:45,2,1.422,ACTIVE,212.61,350.17,59.965,1456335903,"201051344001203","219011344069620",31.29,7.00,0,334.84,372.11,45.1,41.7,0.367,323548.1,323548.1,23713,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335933,184833.00
02/24/2016 12:45,2,1.312,ACTIVE,212.16,350.47,59.975,1456335903,"274151322000054","219011344069620",30.95,9.00,0,335.74,362.49,41.1,37.8,0.274,590275.9,590275.9,12440,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335934,184834.00
02/24/2016 12:45,2,1.432,ACTIVE,213.74,351.67,60.012,1456335903,"201051344000867","219011344069620",31.63,7.70,0,336.04,373.01,45.9,42.4,0.358,311991.3,311991.3,19176,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335935,184835.00
02/24/2016 12:45,2,1.461,ACTIVE,212.38,351.07,59.975,1456335903,"201051344001093","219011344069620",31.43,7.30,0,334.54,372.11,46.5,43.0,0.358,322271.4,322271.4,23594,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335936,184836.00
02/24/2016 12:45,2,1.412,ACTIVE,213.29,352.87,59.965,1456335903,"201051344000900","219011344069620",31.35,7.70,0,337.24,374.51,44.9,41.4,0.362,328539.6,328539.6,18588,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335937,184837.00
02/24/2016 12:45,2,1.475,ACTIVE,213.51,352.27,59.970,1456335903,"201051344000648","219011344069620",31.13,7.00,0,337.24,374.51,46.5,43.0,0.367,320447.7,320447.7,18855,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335938,184838.00
02/24/2016 12:45,2,1.477,ACTIVE,213.29,352.57,59.970,1456335903,"201051344000569","219011344069620",31.11,7.70,0,337.24,374.21,46.5,43.0,0.376,329351.2,329351.2,18534,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335939,184839.00
02/24/2016 12:45,2,1.455,ACTIVE,213.29,352.27,59.970,1456335903,"201051344000983","219011344069620",31.25,8.00,0,336.94,373.61,46.1,42.6,0.380,321128.8,321128.8,18979,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335940,184840.00
02/24/2016 12:45,2,1.445,ACTIVE,213.51,352.27,60.028,1456335903,"201051344001158","219011344069620",31.57,6.30,0,337.24,374.51,46.2,42.7,0.376,316775.9,316775.9,19188,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335941,184841.00
02/24/2016 12:45,2,1.467,ACTIVE,213.96,354.37,60.034,1456335903,"201051344000576","219011344069620",31.43,8.00,0,337.54,375.71,46.7,43.2,0.367,322210.2,322210.2,18652,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335942,184842.00
02/24/2016 12:45,2,1.340,ACTIVE,211.93,344.76,59.970,1456335903,"274151322000087","219011344069620",30.83,11.30,0,335.44,361.59,41.8,38.4,0.261,565443.3,565443.3,12486,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456335943,184843.00
02/24/2016 13:00,2,1.859,ACTIVE,214.41,358.28,59.991,1456336803,"201051344000645","219011344069620",31.19,9.00,0,335.44,386.83,58.7,54.7,0.468,321254.0,321254.0,18799,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336804,184844.00
02/24/2016 13:00,2,1.707,ACTIVE,212.61,354.67,59.959,1456336803,"274151322000085","219011344069620",30.69,9.00,0,335.44,368.50,53.1,49.3,0.354,593166.9,593166.9,12461,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336805,184845.00
02/24/2016 13:00,2,1.830,ACTIVE,214.41,359.48,60.018,1456336803,"201051344000633","219011344069620",31.63,7.00,0,336.34,387.14,58.7,54.7,0.499,312875.4,312875.4,19209,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336806,184846.00
02/24/2016 13:00,2,1.855,ACTIVE,214.19,356.78,59.981,1456336803,"201051344000469","219011344069620",31.29,6.30,0,335.44,386.23,58.8,54.8,0.482,313688.9,313688.9,19200,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336807,184847.00
02/24/2016 13:00,2,1.773,ACTIVE,213.06,356.48,59.986,1456336803,"201051344000646","219011344069620",31.69,5.50,0,333.63,382.93,57.0,53.1,0.473,319075.3,319075.3,23731,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336808,184848.00
02/24/2016 13:00,2,1.719,ACTIVE,212.16,356.48,59.922,1456336803,"274151322000052","219011344069620",31.25,8.50,0,334.84,369.10,54.4,50.6,0.371,600833.7,600833.7,12670,0,0,0,L,1151911521,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336809,184849.00
02/24/2016 13:00,2,1.799,ACTIVE,213.51,356.78,59.981,1456336803,"201051344000585","219011344069620",31.79,6.30,0,334.24,382.93,57.9,54.0,0.468,324074.7,324074.7,23737,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336810,184850.00
02/24/2016 13:00,2,1.791,ACTIVE,213.06,354.37,59.986,1456336803,"201051344001230","219011344069620",31.41,6.70,0,332.73,381.42,57.0,53.1,0.455,323003.5,323003.5,23515,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336811,184851.00
02/24/2016 13:00,2,1.799,ACTIVE,213.74,356.48,59.996,1456336803,"201051344000582","219011344069620",31.31,7.00,0,334.24,380.52,57.1,53.2,0.455,316543.4,316543.4,23717,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336812,184852.00
02/24/2016 13:00,2,1.818,ACTIVE,212.83,355.58,60.023,1456336803,"201051344000955","219011344069620",31.63,6.30,0,336.04,383.53,58.3,54.3,0.477,327132.6,327132.6,23652,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336813,184853.00
02/24/2016 13:00,2,1.098,ACTIVE,212.38,449.35,59.981,1456336803,"274151322000094","219011344069620",42.58,10.30,0,336.94,476.10,47.4,43.8,0.314,483499.9,483499.9,13131,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336813,184854.00
02/24/2016 13:00,2,1.838,ACTIVE,214.41,359.78,59.944,1456336803,"201051344000579","219011344069620",31.77,7.00,0,336.64,386.23,59.1,55.2,0.499,327778.6,327778.6,19135,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336814,184855.00
02/24/2016 13:00,2,1.842,ACTIVE,213.06,354.67,59.986,1456336803,"201051344000890","219011344069620",31.43,7.00,0,336.34,383.83,58.6,54.7,0.455,324545.0,324545.0,23670,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336816,184856.00
02/24/2016 13:00,2,1.805,ACTIVE,213.51,357.68,59.965,1456336803,"201051344000438","219011344069620",31.93,6.00,0,336.64,385.03,58.4,54.4,0.473,326701.4,326701.4,23666,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336817,184857.00
02/24/2016 13:00,2,1.830,ACTIVE,213.29,354.67,59.975,1456336803,"201051344000417","219011344069620",31.19,6.30,0,334.24,381.42,57.8,53.9,0.464,320559.0,320559.0,23821,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336818,184858.00
02/24/2016 13:00,2,1.715,ACTIVE,212.38,354.97,59.991,1456336803,"274151322000083","219011344069620",31.05,9.30,0,335.74,368.50,54.0,50.1,0.376,595000.3,595000.3,12708,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336819,184859.00
02/24/2016 13:00,2,1.812,ACTIVE,213.06,351.67,59.991,1456336803,"274151322000076","219011344069620",31.77,9.00,0,336.34,376.31,58.3,54.3,0.407,633137.1,633137.1,12707,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336820,184860.00
02/24/2016 13:00,2,1.828,ACTIVE,213.74,356.48,59.944,1456336803,"201051344000868","219011344069620",31.59,7.00,0,334.24,382.63,58.5,54.5,0.473,312642.6,312642.6,18928,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336821,184861.00
02/24/2016 13:00,2,1.807,ACTIVE,212.38,351.67,59.975,1456336803,"274151322000095","219011344069620",31.61,9.00,0,333.93,374.21,57.8,53.9,0.393,626430.6,626430.6,12595,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336822,184862.00
02/24/2016 13:00,2,1.842,ACTIVE,213.96,358.88,59.991,1456336803,"201051344000988","219011344069620",31.31,7.30,0,336.34,387.44,58.4,54.5,0.464,310841.8,310841.8,19210,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336822,184863.00
02/24/2016 13:00,2,1.805,ACTIVE,213.06,355.58,59.933,1456336803,"201051344001025","219011344069620",31.75,6.30,0,336.04,382.63,58.1,54.1,0.464,324242.6,324242.6,23728,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336823,184864.00
02/24/2016 13:00,2,1.828,ACTIVE,214.19,359.18,59.954,1456336803,"201051344000458","219011344069620",31.53,9.00,0,336.34,384.13,58.4,54.4,0.495,321359.3,321359.3,19120,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336824,184865.00
02/24/2016 13:00,2,1.826,ACTIVE,214.64,358.28,59.996,1456336803,"201051344000853","219011344069620",31.63,7.70,0,336.94,384.13,58.5,54.5,0.468,319577.5,319577.5,18748,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336825,184866.00
02/24/2016 13:00,2,1.789,ACTIVE,213.29,356.48,59.991,1456336803,"201051344000685","219011344069620",31.67,6.00,0,333.63,382.33,57.5,53.5,0.486,326506.8,326506.8,23536,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336826,184867.00
02/24/2016 13:00,2,1.801,ACTIVE,213.74,355.88,60.012,1456336803,"201051344000917","219011344069620",31.31,7.70,0,335.44,382.93,57.1,53.2,0.464,323877.2,323877.2,23536,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336827,184868.00
02/24/2016 13:00,2,1.797,ACTIVE,213.29,354.97,60.002,1456336803,"201051344001145","219011344069620",31.35,6.30,0,334.54,382.33,57.1,53.2,0.468,328980.4,328980.4,23393,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336828,184869.00
02/24/2016 13:00,2,1.812,ACTIVE,213.51,356.18,59.996,1456336803,"201051344000651","219011344069620",31.45,6.30,0,334.84,381.73,57.8,53.8,0.464,320584.4,320584.4,23767,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336829,184870.00
02/24/2016 13:00,2,1.648,ACTIVE,212.16,357.08,59.965,1456336803,"274151322000088","219011344069620",30.89,8.50,0,334.54,367.90,51.6,47.9,0.336,577735.8,577735.8,12411,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336830,184871.00
02/24/2016 13:00,2,1.104,ACTIVE,213.06,458.37,59.996,1456336803,"274151322000068","219011344069620",42.74,11.30,0,338.14,470.99,48.0,44.4,0.309,483438.7,483438.7,13307,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336831,184872.00
02/24/2016 13:00,2,1.783,ACTIVE,213.06,354.07,59.944,1456336803,"201051344001135","219011344069620",31.43,6.30,0,334.84,382.03,56.8,52.9,0.460,317253.3,317253.3,23737,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336832,184873.00
02/24/2016 13:00,2,1.848,ACTIVE,213.06,356.78,59.996,1456336803,"201051344000594","219011344069620",31.53,6.70,0,335.44,385.63,59.0,55.1,0.468,323354.2,323354.2,19150,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336833,184874.00
02/24/2016 13:00,2,1.781,ACTIVE,213.29,356.18,59.991,1456336803,"201051344001203","219011344069620",31.75,7.30,0,335.14,382.93,57.2,53.3,0.468,323560.0,323560.0,23714,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336834,184875.00
02/24/2016 13:00,2,1.689,ACTIVE,212.38,347.16,59.944,1456336803,"274151322000054","219011344069620",30.75,9.30,0,335.14,368.50,52.7,48.9,0.358,590286.7,590286.7,12441,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336834,184876.00
02/24/2016 13:00,2,1.803,ACTIVE,213.96,355.28,59.975,1456336803,"201051344000867","219011344069620",31.69,8.00,0,336.94,382.33,57.9,53.9,0.455,312003.3,312003.3,19177,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336835,184877.00
02/24/2016 13:00,2,1.822,ACTIVE,213.51,356.18,59.991,1456336803,"201051344001093","219011344069620",31.39,7.30,0,334.24,382.33,58.0,54.0,0.451,322283.5,322283.5,23595,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336836,184878.00
02/24/2016 13:00,2,1.775,ACTIVE,213.96,358.58,60.002,1456336803,"201051344000900","219011344069620",31.49,8.00,0,336.04,384.43,56.7,52.8,0.464,328551.4,328551.4,18589,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336837,184879.00
02/24/2016 13:00,2,1.818,ACTIVE,214.19,356.48,60.034,1456336803,"201051344000648","219011344069620",31.51,6.70,0,336.34,385.93,58.0,54.1,0.482,320459.8,320459.8,18856,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336838,184880.00
02/24/2016 13:00,2,1.816,ACTIVE,214.19,357.98,59.949,1456336803,"201051344000569","219011344069620",31.41,8.00,0,334.24,385.33,57.8,53.9,0.473,329363.3,329363.3,18535,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336839,184881.00
02/24/2016 13:00,2,1.805,ACTIVE,214.19,356.48,59.938,1456336803,"201051344000983","219011344069620",31.37,8.00,0,336.34,383.83,57.4,53.5,0.477,321140.8,321140.8,18980,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336840,184882.00
02/24/2016 13:00,2,1.799,ACTIVE,214.19,357.08,59.991,1456336803,"201051344001158","219011344069620",31.39,6.70,0,334.54,386.53,57.2,53.3,0.477,316787.8,316787.8,19189,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336841,184883.00
02/24/2016 13:00,2,1.809,ACTIVE,214.41,357.08,60.034,1456336803,"201051344000576","219011344069620",31.41,8.50,0,337.84,385.93,57.5,53.6,0.477,322222.2,322222.2,18653,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336842,184884.00
02/24/2016 13:00,2,1.666,ACTIVE,212.38,356.48,59.981,1456336803,"274151322000087","219011344069620",30.79,11.70,0,334.24,368.20,51.9,48.2,0.345,565454.1,565454.1,12487,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456336843,184885.00
02/24/2016 13:15,2,1.684,ACTIVE,214.64,355.28,59.975,1456337703,"201051344000645","219011344069620",31.21,9.30,0,336.64,386.83,53.2,49.5,0.424,321267.4,321267.4,18800,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337704,184886.00
02/24/2016 13:15,2,1.584,ACTIVE,211.93,345.06,59.986,1456337703,"274151322000085","219011344069620",30.53,9.30,0,336.64,368.80,49.0,45.4,0.336,593179.0,593179.0,12462,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337705,184887.00
02/24/2016 13:15,2,1.672,ACTIVE,214.41,356.78,60.034,1456337703,"201051344000633","219011344069620",31.43,7.00,0,336.94,386.83,53.4,49.6,0.451,312888.8,312888.8,19210,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337706,184888.00
02/24/2016 13:15,2,1.668,ACTIVE,214.19,355.58,59.954,1456337703,"201051344000469","219011344069620",31.67,6.70,0,336.64,386.53,53.5,49.7,0.433,313702.3,313702.3,19201,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337707,184889.00
02/24/2016 13:15,2,1.633,ACTIVE,212.61,354.37,59.991,1456337703,"201051344000646","219011344069620",31.57,6.00,0,334.84,384.13,52.2,48.5,0.424,319088.3,319088.3,23732,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337708,184890.00
02/24/2016 13:15,2,1.611,ACTIVE,211.93,353.77,59.986,1456337703,"274151322000052","219011344069620",30.93,9.00,0,336.04,369.10,50.5,46.8,0.345,600846.2,600846.2,12671,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337709,184891.00
02/24/2016 13:15,2,1.650,ACTIVE,213.51,354.37,60.002,1456337703,"201051344000585","219011344069620",31.63,6.70,0,336.64,384.13,52.9,49.2,0.433,324087.9,324087.9,23738,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337710,184892.00
02/24/2016 13:15,2,1.617,ACTIVE,212.61,352.27,59.991,1456337703,"201051344001230","219011344069620",31.47,6.70,0,335.14,382.93,51.6,47.9,0.420,323016.4,323016.4,23516,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337711,184893.00
02/24/2016 13:15,2,1.629,ACTIVE,213.51,353.77,59.986,1456337703,"201051344000582","219011344069620",31.55,6.70,0,336.34,382.93,52.0,48.3,0.407,316556.4,316556.4,23718,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337711,184894.00
02/24/2016 13:15,2,1.674,ACTIVE,212.38,353.77,59.944,1456337703,"201051344000955","219011344069620",31.67,6.30,0,335.74,385.03,53.7,49.9,0.438,327146.0,327146.0,23653,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337712,184895.00
02/24/2016 13:15,2,1.059,ACTIVE,212.38,445.45,59.981,1456337703,"274151322000094","219011344069620",41.91,10.30,0,416.89,473.10,45.0,41.5,0.296,483510.8,483510.8,13132,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337713,184896.00
02/24/2016 13:15,2,1.684,ACTIVE,214.19,354.97,60.039,1456337703,"201051344000579","219011344069620",31.73,7.30,0,337.54,388.04,54.1,50.3,0.438,327792.1,327792.1,19136,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337714,184897.00
02/24/2016 13:15,2,1.666,ACTIVE,212.83,354.67,59.991,1456337703,"201051344000890","219011344069620",31.77,6.70,0,334.84,384.13,53.6,49.8,0.420,324558.3,324558.3,23671,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337715,184898.00
02/24/2016 13:15,2,1.672,ACTIVE,213.29,354.67,59.986,1456337703,"201051344000438","219011344069620",31.69,6.00,0,336.94,385.93,53.7,49.9,0.429,326714.8,326714.8,23667,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337716,184899.00
02/24/2016 13:15,2,1.676,ACTIVE,213.06,353.17,60.002,1456337703,"201051344000417","219011344069620",31.35,6.70,0,335.74,382.33,53.2,49.5,0.424,320572.2,320572.2,23822,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337718,184900.00
02/24/2016 13:15,2,1.594,ACTIVE,212.16,350.77,59.996,1456337703,"274151322000083","219011344069620",30.87,9.30,0,335.74,369.40,49.8,46.2,0.354,595012.6,595012.6,12709,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337719,184901.00
02/24/2016 13:15,2,1.680,ACTIVE,212.83,348.06,59.959,1456337703,"274151322000076","219011344069620",31.71,9.00,0,338.14,376.62,53.9,50.1,0.371,633150.4,633150.4,12708,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337720,184902.00
02/24/2016 13:15,2,1.680,ACTIVE,213.96,354.67,60.034,1456337703,"201051344000868","219011344069620",31.47,6.70,0,335.74,383.53,53.5,49.7,0.424,312656.0,312656.0,18929,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337721,184903.00
02/24/2016 13:15,2,1.672,ACTIVE,212.38,346.56,59.981,1456337703,"274151322000095","219011344069620",31.47,8.50,0,336.34,374.81,53.3,49.5,0.358,626443.8,626443.8,12596,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337722,184904.00
02/24/2016 13:15,2,1.689,ACTIVE,213.74,357.08,59.928,1456337703,"201051344000988","219011344069620",31.23,7.70,0,336.64,387.44,53.4,49.6,0.438,310855.1,310855.1,19211,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337722,184905.00
02/24/2016 13:15,2,1.654,ACTIVE,213.06,355.28,59.986,1456337703,"201051344001025","219011344069620",31.81,6.70,0,336.34,385.03,53.4,49.6,0.429,324255.9,324255.9,23729,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337723,184906.00
02/24/2016 13:15,2,1.668,ACTIVE,213.96,355.88,60.034,1456337703,"201051344000458","219011344069620",31.67,9.00,0,337.54,384.73,53.5,49.7,0.446,321372.7,321372.7,19121,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337724,184907.00
02/24/2016 13:15,2,1.680,ACTIVE,214.41,356.78,59.954,1456337703,"201051344000853","219011344069620",31.39,8.00,0,336.94,385.03,53.5,49.7,0.424,319590.9,319590.9,18749,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337725,184908.00
02/24/2016 13:15,2,1.648,ACTIVE,213.06,356.48,60.023,1456337703,"201051344000685","219011344069620",31.79,6.30,0,336.64,383.83,53.1,49.3,0.455,326519.9,326519.9,23537,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337726,184909.00
02/24/2016 13:15,2,1.613,ACTIVE,213.51,355.88,60.012,1456337703,"201051344000917","219011344069620",31.89,7.30,0,336.04,382.33,52.1,48.3,0.424,323890.2,323890.2,23537,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337727,184910.00
02/24/2016 13:15,2,1.654,ACTIVE,213.06,353.47,59.991,1456337703,"201051344001145","219011344069620",31.29,6.30,0,336.34,386.23,52.5,48.7,0.429,328993.4,328993.4,23394,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337728,184911.00
02/24/2016 13:15,2,1.684,ACTIVE,213.29,354.37,59.996,1456337703,"201051344000651","219011344069620",31.37,6.30,0,335.44,382.63,53.5,49.7,0.429,320597.6,320597.6,23768,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337729,184912.00
02/24/2016 13:15,2,1.570,ACTIVE,212.16,348.96,59.975,1456337703,"274151322000088","219011344069620",30.32,9.00,0,335.74,368.20,48.2,44.6,0.323,577747.6,577747.6,12412,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337730,184913.00
02/24/2016 13:15,2,1.098,ACTIVE,213.06,435.53,59.996,1456337703,"274151322000068","219011344069620",40.53,11.00,0,417.49,479.71,45.0,41.6,0.296,483449.6,483449.6,13308,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337731,184914.00
02/24/2016 13:15,2,1.648,ACTIVE,212.83,354.07,59.991,1456337703,"201051344001135","219011344069620",31.73,6.30,0,336.04,383.23,53.1,49.3,0.429,317266.4,317266.4,23738,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337731,184915.00
02/24/2016 13:15,2,1.695,ACTIVE,213.29,357.98,59.949,1456337703,"201051344000594","219011344069620",31.95,6.70,0,335.14,385.93,54.9,51.0,0.438,323367.8,323367.8,19151,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337732,184916.00
02/24/2016 13:15,2,1.654,ACTIVE,213.29,354.07,60.007,1456337703,"201051344001203","219011344069620",31.69,7.00,0,336.64,383.83,53.1,49.3,0.433,323573.1,323573.1,23715,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337733,184917.00
02/24/2016 13:15,2,1.586,ACTIVE,212.16,349.56,59.996,1456337703,"274151322000054","219011344069620",30.89,9.70,0,336.04,369.10,49.5,45.9,0.345,590298.8,590298.8,12442,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337734,184918.00
02/24/2016 13:15,2,1.689,ACTIVE,213.96,354.67,59.938,1456337703,"201051344000867","219011344069620",31.49,8.50,0,337.54,383.23,53.9,50.1,0.424,312016.6,312016.6,19178,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337735,184919.00
02/24/2016 13:15,2,1.670,ACTIVE,213.29,356.18,59.996,1456337703,"201051344001093","219011344069620",31.85,7.00,0,334.54,384.13,53.9,50.1,0.420,322296.8,322296.8,23596,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337736,184920.00
02/24/2016 13:15,2,1.660,ACTIVE,213.96,356.18,59.996,1456337703,"201051344000900","219011344069620",31.29,8.50,0,336.94,385.33,52.6,48.9,0.442,328564.4,328564.4,18590,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337737,184921.00
02/24/2016 13:15,2,1.695,ACTIVE,213.96,356.18,59.991,1456337703,"201051344000648","219011344069620",31.59,7.30,0,337.84,385.93,54.3,50.5,0.429,320473.1,320473.1,18857,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337738,184922.00
02/24/2016 13:15,2,1.686,ACTIVE,214.19,355.58,60.028,1456337703,"201051344000569","219011344069620",31.67,8.00,0,336.34,385.63,54.1,50.3,0.442,329376.6,329376.6,18536,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337739,184923.00
02/24/2016 13:15,2,1.666,ACTIVE,214.19,355.58,59.991,1456337703,"201051344000983","219011344069620",31.75,8.00,0,337.84,384.73,53.6,49.8,0.446,321154.0,321154.0,18981,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337740,184924.00
02/24/2016 13:15,2,1.689,ACTIVE,214.41,355.58,59.986,1456337703,"201051344001158","219011344069620",31.31,6.70,0,337.54,386.53,53.6,49.8,0.446,316801.0,316801.0,19190,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337741,184925.00
02/24/2016 13:15,2,1.697,ACTIVE,214.41,358.58,59.996,1456337703,"201051344000576","219011344069620",31.41,8.50,0,337.24,385.93,54.1,50.3,0.433,322235.5,322235.5,18654,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337742,184926.00
02/24/2016 13:15,2,1.582,ACTIVE,212.38,346.86,59.986,1456337703,"274151322000087","219011344069620",30.87,12.00,0,336.04,368.20,49.4,45.8,0.327,565466.0,565466.0,12488,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456337743,184927.00
02/24/2016 13:30,2,0.990,ACTIVE,213.29,348.66,59.970,1456338603,"201051344000645","219011344069620",31.59,9.00,0,335.74,381.12,31.7,28.7,0.230,321276.5,321276.5,18801,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338604,184928.00
02/24/2016 13:30,2,0.926,ACTIVE,212.16,342.35,59.981,1456338603,"274151322000085","219011344069620",30.42,8.50,0,336.64,365.49,28.5,25.6,0.181,593187.3,593187.3,12463,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338605,184929.00
02/24/2016 13:30,2,1.002,ACTIVE,213.51,349.26,59.970,1456338603,"201051344000633","219011344069620",31.51,6.70,0,336.04,381.73,32.0,29.0,0.247,312898.0,312898.0,19211,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338606,184930.00
02/24/2016 13:30,2,1.025,ACTIVE,213.29,347.76,59.965,1456338603,"201051344000469","219011344069620",30.99,6.30,0,336.04,380.52,32.2,29.2,0.252,313711.5,313711.5,19202,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338607,184931.00
02/24/2016 13:30,2,0.963,ACTIVE,211.93,350.47,59.933,1456338603,"201051344000646","219011344069620",31.83,5.00,0,333.63,380.22,31.1,28.1,0.234,319097.3,319097.3,23733,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338607,184932.00
02/24/2016 13:30,2,0.941,ACTIVE,211.93,347.46,59.970,1456338603,"274151322000052","219011344069620",30.75,8.00,0,335.14,366.10,29.4,26.4,0.181,600854.7,600854.7,12672,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338608,184933.00
02/24/2016 13:30,2,0.998,ACTIVE,212.61,346.56,59.975,1456338603,"201051344000585","219011344069620",31.31,6.00,0,334.54,376.92,31.6,28.6,0.243,324096.9,324096.9,23739,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338609,184934.00
02/24/2016 13:30,2,0.951,ACTIVE,212.16,346.56,60.002,1456338603,"201051344001230","219011344069620",31.47,6.00,0,333.93,378.12,30.3,27.3,0.225,323025.1,323025.1,23517,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338610,184935.00
02/24/2016 13:30,2,0.973,ACTIVE,212.83,347.16,59.975,1456338603,"201051344000582","219011344069620",31.51,6.00,0,334.84,376.01,31.1,28.1,0.230,316565.3,316565.3,23719,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338611,184936.00
02/24/2016 13:30,2,1.002,ACTIVE,211.70,348.96,59.959,1456338603,"201051344000955","219011344069620",31.69,6.00,0,333.33,380.22,32.1,29.1,0.239,327155.1,327155.1,23654,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338612,184937.00
02/24/2016 13:30,2,0.621,ACTIVE,211.93,428.91,59.981,1456338603,"274151322000094","219011344069620",40.67,9.70,0,334.54,469.19,25.6,22.8,0.164,483518.2,483518.2,13133,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338613,184938.00
02/24/2016 13:30,2,1.033,ACTIVE,212.83,347.46,59.975,1456338603,"201051344000579","219011344069620",31.29,7.00,0,336.34,382.33,32.8,29.7,0.243,327801.4,327801.4,19137,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338614,184939.00
02/24/2016 13:30,2,1.023,ACTIVE,211.93,345.06,59.975,1456338603,"201051344000890","219011344069620",31.03,6.30,0,333.33,379.32,32.2,29.1,0.230,324567.5,324567.5,23672,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338615,184940.00
02/24/2016 13:30,2,0.996,ACTIVE,212.38,350.17,59.965,1456338603,"201051344000438","219011344069620",31.79,5.50,0,334.54,380.52,32.1,29.1,0.239,326723.9,326723.9,23668,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338616,184941.00
02/24/2016 13:30,2,1.025,ACTIVE,212.38,345.36,59.975,1456338603,"201051344000417","219011344069620",31.23,6.30,0,334.54,377.22,32.5,29.4,0.243,320581.4,320581.4,23823,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338617,184942.00
02/24/2016 13:30,2,0.920,ACTIVE,211.93,344.45,59.975,1456338603,"274151322000083","219011344069620",30.67,8.50,0,336.04,366.10,28.6,25.7,0.186,595020.9,595020.9,12710,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338618,184943.00
02/24/2016 13:30,2,0.967,ACTIVE,212.61,342.65,59.981,1456338603,"274151322000076","219011344069620",31.33,8.00,0,336.04,371.81,30.7,27.7,0.203,633159.4,633159.4,12709,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338619,184944.00
02/24/2016 13:30,2,1.012,ACTIVE,212.61,347.16,59.981,1456338603,"201051344000868","219011344069620",31.23,6.70,0,334.84,377.82,32.0,29.0,0.243,312665.1,312665.1,18930,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338620,184945.00
02/24/2016 13:30,2,0.947,ACTIVE,212.16,345.36,59.970,1456338603,"274151322000095","219011344069620",31.11,8.00,0,335.44,370.30,29.9,26.9,0.199,626452.6,626452.6,12597,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338621,184946.00
02/24/2016 13:30,2,0.996,ACTIVE,212.83,349.26,59.986,1456338603,"201051344000988","219011344069620",31.27,7.30,0,335.74,382.03,31.6,28.6,0.243,310864.1,310864.1,19212,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338622,184947.00
02/24/2016 13:30,2,0.994,ACTIVE,211.93,345.36,59.970,1456338603,"201051344001025","219011344069620",31.39,6.00,0,333.63,378.12,31.6,28.6,0.234,324264.9,324264.9,23730,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338623,184948.00
02/24/2016 13:30,2,1.023,ACTIVE,212.83,347.16,59.981,1456338603,"201051344000458","219011344069620",30.95,8.50,0,336.34,379.62,32.1,29.1,0.247,321381.8,321381.8,19122,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338624,184949.00
02/24/2016 13:30,2,1.008,ACTIVE,213.51,348.96,60.018,1456338603,"201051344000853","219011344069620",31.31,7.30,0,336.64,381.42,32.0,28.9,0.243,319599.9,319599.9,18750,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338625,184950.00
02/24/2016 13:30,2,0.980,ACTIVE,212.38,345.96,59.981,1456338603,"201051344000685","219011344069620",31.13,5.50,0,335.44,377.22,31.0,28.0,0.239,326528.8,326528.8,23538,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338625,184951.00
02/24/2016 13:30,2,0.963,ACTIVE,212.38,345.96,59.986,1456338603,"201051344000917","219011344069620",31.11,6.70,0,334.24,379.62,30.4,27.4,0.225,323898.9,323898.9,23538,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338626,184952.00
02/24/2016 13:30,2,0.949,ACTIVE,212.61,346.26,59.981,1456338603,"201051344001145","219011344069620",31.45,5.50,0,335.74,378.72,30.2,27.3,0.230,329002.1,329002.1,23395,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338627,184953.00
02/24/2016 13:30,2,0.992,ACTIVE,212.38,345.96,59.981,1456338603,"201051344000651","219011344069620",31.37,5.50,0,335.14,376.92,31.5,28.5,0.234,320606.5,320606.5,23769,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338628,184954.00
02/24/2016 13:30,2,0.891,ACTIVE,211.48,346.86,59.975,1456338603,"274151322000088","219011344069620",30.16,8.00,0,335.14,364.89,27.3,24.4,0.181,577755.5,577755.5,12413,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338629,184955.00
02/24/2016 13:30,2,0.629,ACTIVE,212.83,431.62,59.954,1456338603,"274151322000068","219011344069620",40.57,10.70,0,335.44,466.79,25.8,23.0,0.159,483457.0,483457.0,13309,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338630,184956.00
02/24/2016 13:30,2,0.986,ACTIVE,211.93,344.15,59.986,1456338603,"201051344001135","219011344069620",31.11,6.30,0,334.84,379.92,31.1,28.1,0.239,317275.2,317275.2,23739,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338631,184957.00
02/24/2016 13:30,2,1.025,ACTIVE,212.38,346.56,59.965,1456338603,"201051344000594","219011344069620",31.09,6.70,0,334.54,380.82,32.3,29.2,0.239,323376.9,323376.9,19152,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338632,184958.00
02/24/2016 13:30,2,0.977,ACTIVE,212.16,345.06,59.933,1456338603,"201051344001203","219011344069620",31.17,6.70,0,335.14,377.52,30.9,27.9,0.239,323581.8,323581.8,23716,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338633,184959.00
02/24/2016 13:30,2,0.924,ACTIVE,211.93,347.16,59.975,1456338603,"274151322000054","219011344069620",30.22,9.00,0,335.74,366.10,28.2,25.3,0.186,590306.9,590306.9,12443,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338634,184960.00
02/24/2016 13:30,2,1.000,ACTIVE,213.06,346.56,59.981,1456338603,"201051344000867","219011344069620",31.27,8.00,0,335.44,378.12,31.7,28.7,0.239,312025.5,312025.5,19179,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338634,184961.00
02/24/2016 13:30,2,0.998,ACTIVE,212.38,345.96,59.981,1456338603,"201051344001093","219011344069620",31.43,6.70,0,333.03,378.42,31.8,28.8,0.225,322305.7,322305.7,23597,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338635,184962.00
02/24/2016 13:30,2,0.955,ACTIVE,212.83,347.16,59.991,1456338603,"201051344000900","219011344069620",31.21,7.70,0,337.54,379.92,30.2,27.2,0.243,328573.0,328573.0,18591,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338636,184963.00
02/24/2016 13:30,2,1.014,ACTIVE,212.83,347.46,59.981,1456338603,"201051344000648","219011344069620",31.23,6.70,0,336.34,381.12,32.1,29.1,0.239,320482.2,320482.2,18858,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338637,184964.00
02/24/2016 13:30,2,1.020,ACTIVE,213.06,347.76,59.986,1456338603,"201051344000569","219011344069620",31.05,7.30,0,336.04,379.32,32.1,29.0,0.243,329385.6,329385.6,18537,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338638,184965.00
02/24/2016 13:30,2,0.998,ACTIVE,213.06,347.46,59.991,1456338603,"201051344000983","219011344069620",30.89,7.70,0,336.04,378.72,31.2,28.2,0.247,321162.9,321162.9,18982,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338639,184966.00
02/24/2016 13:30,2,0.979,ACTIVE,213.06,347.76,59.986,1456338603,"201051344001158","219011344069620",31.23,6.30,0,336.94,382.03,31.0,28.0,0.239,316809.8,316809.8,19191,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338640,184967.00
02/24/2016 13:30,2,0.992,ACTIVE,213.29,348.96,59.996,1456338603,"201051344000576","219011344069620",31.51,8.00,0,336.04,382.03,31.7,28.6,0.234,322244.4,322244.4,18655,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338642,184968.00
02/24/2016 13:30,2,0.896,ACTIVE,211.93,344.45,59.986,1456338603,"274151322000087","219011344069620",30.75,11.00,0,335.74,365.49,28.0,25.1,0.177,565474.1,565474.1,12489,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456338642,184969.00
02/24/2016 13:45,2,1.289,ACTIVE,213.51,351.37,59.975,1456339503,"201051344000645","219011344069620",31.53,8.00,0,336.04,368.50,41.2,37.8,0.323,321284.2,321284.2,18802,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339504,184970.00
02/24/2016 13:45,2,1.188,ACTIVE,211.93,351.07,59.912,1456339503,"274151322000085","219011344069620",31.11,8.00,0,333.03,358.58,37.4,34.2,0.247,593194.1,593194.1,12464,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339505,184971.00
02/24/2016 13:45,2,1.291,ACTIVE,213.74,352.27,59.970,1456339503,"201051344000633","219011344069620",31.31,6.30,0,335.44,371.81,41.0,37.6,0.331,312905.7,312905.7,19212,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339506,184972.00
02/24/2016 13:45,2,1.293,ACTIVE,213.51,351.07,59.970,1456339503,"201051344000469","219011344069620",31.45,5.50,0,334.54,371.21,41.2,37.8,0.331,313719.3,313719.3,19203,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339507,184973.00
