ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 13:45,2,1.248,ACTIVE,212.38,348.96,59.975,1456339503,"201051344000646","219011344069620",31.35,4.50,0,333.63,370.60,39.7,36.4,0.314,319104.8,319104.8,23734,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339508,184974.00
02/24/2016 13:45,2,1.207,ACTIVE,211.93,352.87,59.981,1456339503,"274151322000052","219011344069620",31.07,7.70,0,334.54,358.88,38.0,34.7,0.256,600861.8,600861.8,12673,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339509,184975.00
02/24/2016 13:45,2,1.246,ACTIVE,213.06,352.87,59.981,1456339503,"201051344000585","219011344069620",31.83,5.00,0,333.93,370.00,40.2,36.9,0.314,324104.5,324104.5,23740,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339510,184976.00
02/24/2016 13:45,2,1.221,ACTIVE,212.38,348.06,59.965,1456339503,"201051344001230","219011344069620",31.31,5.50,0,333.03,370.00,38.7,35.4,0.301,323032.5,323032.5,23518,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339511,184977.00
02/24/2016 13:45,2,1.242,ACTIVE,213.29,349.56,59.975,1456339503,"201051344000582","219011344069620",31.35,5.50,0,334.54,368.50,39.5,36.2,0.305,316572.8,316572.8,23720,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339511,184978.00
02/24/2016 13:45,2,1.254,ACTIVE,212.16,353.77,59.981,1456339503,"201051344000955","219011344069620",31.95,5.50,0,333.93,370.00,40.5,37.2,0.314,327162.9,327162.9,23655,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339512,184979.00
02/24/2016 13:45,2,0.750,ACTIVE,212.16,450.56,59.959,1456339503,"274151322000094","219011344069620",42.76,9.30,0,333.93,464.08,32.4,29.3,0.221,483524.3,483524.3,13134,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339513,184980.00
02/24/2016 13:45,2,1.279,ACTIVE,213.51,353.47,59.949,1456339503,"201051344000579","219011344069620",31.97,6.70,0,335.74,373.31,41.4,38.1,0.318,327809.3,327809.3,19138,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339514,184981.00
02/24/2016 13:45,2,1.268,ACTIVE,212.61,351.07,59.965,1456339503,"201051344000890","219011344069620",31.71,6.00,0,333.03,371.21,40.7,37.4,0.309,324575.3,324575.3,23673,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339515,184982.00
02/24/2016 13:45,2,1.260,ACTIVE,212.61,352.57,59.965,1456339503,"201051344000438","219011344069620",31.85,5.00,0,334.84,372.41,40.7,37.3,0.318,326731.7,326731.7,23669,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339516,184983.00
02/24/2016 13:45,2,1.273,ACTIVE,212.61,350.77,59.970,1456339503,"201051344000417","219011344069620",31.63,5.50,0,332.73,369.70,40.9,37.5,0.318,320589.2,320589.2,23824,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339517,184984.00
02/24/2016 13:45,2,1.189,ACTIVE,211.93,346.56,59.965,1456339503,"274151322000083","219011344069620",31.21,8.00,0,335.44,358.58,37.6,34.4,0.261,595027.8,595027.8,12711,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339518,184985.00
02/24/2016 13:45,2,1.240,ACTIVE,212.61,353.17,59.954,1456339503,"274151322000076","219011344069620",31.87,7.70,0,336.94,365.19,39.9,36.6,0.274,633166.8,633166.8,12710,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339519,184986.00
02/24/2016 13:45,2,1.289,ACTIVE,213.06,350.17,59.970,1456339503,"201051344000868","219011344069620",31.39,6.30,0,334.84,368.80,41.0,37.7,0.323,312672.8,312672.8,18931,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339520,184987.00
02/24/2016 13:45,2,1.229,ACTIVE,211.48,346.86,59.981,1456339503,"274151322000095","219011344069620",31.57,7.70,0,334.84,363.39,39.3,36.0,0.265,626459.9,626459.9,12598,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339521,184988.00
02/24/2016 13:45,2,1.270,ACTIVE,213.06,352.27,59.970,1456339503,"201051344000988","219011344069620",31.63,6.30,0,334.54,369.40,40.6,37.3,0.331,310871.8,310871.8,19213,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339522,184989.00
02/24/2016 13:45,2,1.264,ACTIVE,212.38,351.37,59.970,1456339503,"201051344001025","219011344069620",31.79,5.50,0,333.33,371.81,40.7,37.4,0.314,324272.5,324272.5,23731,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339523,184990.00
02/24/2016 13:45,2,1.281,ACTIVE,213.29,351.07,60.002,1456339503,"201051344000458","219011344069620",31.75,8.00,0,334.84,368.80,41.2,37.9,0.336,321389.5,321389.5,19123,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339524,184991.00
02/24/2016 13:45,2,1.283,ACTIVE,213.96,352.87,60.007,1456339503,"201051344000853","219011344069620",31.59,7.00,0,337.24,369.70,41.1,37.7,0.323,319607.7,319607.7,18751,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339525,184992.00
02/24/2016 13:45,2,1.266,ACTIVE,212.83,349.26,60.007,1456339503,"201051344000685","219011344069620",31.27,5.00,0,333.33,369.10,40.1,36.8,0.327,326536.3,326536.3,23539,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339526,184993.00
02/24/2016 13:45,2,1.230,ACTIVE,213.06,350.47,59.975,1456339503,"201051344000917","219011344069620",31.51,6.70,0,333.03,370.60,39.3,36.0,0.305,323906.2,323906.2,23539,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339526,184994.00
02/24/2016 13:45,2,1.236,ACTIVE,212.83,349.56,59.965,1456339503,"201051344001145","219011344069620",31.55,5.00,0,335.14,371.21,39.5,36.2,0.309,329009.5,329009.5,23396,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339527,184995.00
02/24/2016 13:45,2,1.275,ACTIVE,212.83,351.07,59.991,1456339503,"201051344000651","219011344069620",31.69,5.00,0,333.33,369.40,40.9,37.6,0.323,320614.2,320614.2,23770,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339528,184996.00
02/24/2016 13:45,2,1.188,ACTIVE,211.70,346.56,59.981,1456339503,"274151322000088","219011344069620",30.59,7.30,0,331.53,358.28,36.8,33.6,0.239,577762.1,577762.1,12414,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339529,184997.00
02/24/2016 13:45,2,0.797,ACTIVE,212.83,446.95,59.975,1456339503,"274151322000068","219011344069620",42.20,10.30,0,334.84,461.98,34.2,31.1,0.221,483463.3,483463.3,13310,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339530,184998.00
02/24/2016 13:45,2,1.260,ACTIVE,212.61,350.77,59.986,1456339503,"201051344001135","219011344069620",31.69,5.50,0,333.03,370.00,40.5,37.1,0.323,317282.8,317282.8,23740,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339531,184999.00
02/24/2016 13:45,2,1.299,ACTIVE,212.61,354.37,59.975,1456339503,"201051344000594","219011344069620",31.99,6.00,0,333.93,372.41,42.1,38.7,0.323,323384.8,323384.8,19153,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339532,185000.00
02/24/2016 13:45,2,1.262,ACTIVE,213.06,351.37,59.975,1456339503,"201051344001203","219011344069620",31.79,6.30,0,333.63,371.81,40.6,37.3,0.318,323589.3,323589.3,23717,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339533,185001.00
02/24/2016 13:45,2,1.217,ACTIVE,211.93,344.45,59.970,1456339503,"274151322000054","219011344069620",31.05,8.00,0,332.13,358.58,38.3,35.0,0.247,590313.8,590313.8,12444,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339534,185002.00
02/24/2016 13:45,2,1.297,ACTIVE,213.51,350.77,59.975,1456339503,"201051344000867","219011344069620",31.65,7.70,0,334.54,370.90,41.7,38.3,0.323,312033.3,312033.3,19180,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339535,185003.00
02/24/2016 13:45,2,1.299,ACTIVE,212.83,350.47,59.928,1456339503,"201051344001093","219011344069620",31.63,6.30,0,333.63,370.60,41.7,38.3,0.309,322313.4,322313.4,23598,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339536,185004.00
02/24/2016 13:45,2,1.260,ACTIVE,213.06,351.07,59.922,1456339503,"201051344000900","219011344069620",31.55,7.30,0,334.84,372.11,40.3,37.0,0.331,328580.4,328580.4,18592,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339537,185005.00
02/24/2016 13:45,2,1.324,ACTIVE,213.29,351.07,59.975,1456339503,"201051344000648","219011344069620",31.37,6.30,0,334.84,369.70,42.1,38.7,0.327,320490.0,320490.0,18859,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339538,185006.00
02/24/2016 13:45,2,1.299,ACTIVE,213.29,354.97,59.970,1456339503,"201051344000569","219011344069620",32.07,7.00,0,335.74,370.90,42.3,38.9,0.327,329393.4,329393.4,18538,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339539,185007.00
02/24/2016 13:45,2,1.291,ACTIVE,213.29,352.27,59.975,1456339503,"201051344000983","219011344069620",31.79,7.00,0,334.84,373.01,41.6,38.2,0.345,321170.5,321170.5,18983,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339540,185008.00
02/24/2016 13:45,2,1.295,ACTIVE,213.29,351.97,59.938,1456339503,"201051344001158","219011344069620",31.71,6.00,0,334.84,368.50,41.7,38.3,0.340,316817.4,316817.4,19192,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339541,185009.00
02/24/2016 13:45,2,1.324,ACTIVE,213.74,352.57,59.970,1456339503,"201051344000576","219011344069620",31.57,7.70,0,336.04,369.70,42.4,39.0,0.327,322252.2,322252.2,18656,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339541,185010.00
02/24/2016 13:45,2,1.236,ACTIVE,212.16,343.85,59.981,1456339503,"274151322000087","219011344069620",30.75,10.70,0,332.13,358.88,38.5,35.3,0.252,565481.0,565481.0,12490,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456339542,185011.00
02/24/2016 14:00,2,1.555,ACTIVE,213.96,354.07,60.028,1456340403,"201051344000645","219011344069620",30.99,8.00,0,335.74,381.73,48.9,45.2,0.389,321296.1,321296.1,18803,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340404,185012.00
02/24/2016 14:00,2,1.426,ACTIVE,212.16,349.86,59.938,1456340403,"274151322000085","219011344069620",30.59,8.50,0,335.44,366.70,44.1,40.6,0.292,593205.1,593205.1,12465,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340405,185013.00
02/24/2016 14:00,2,1.543,ACTIVE,214.19,355.88,59.996,1456340403,"201051344000633","219011344069620",31.27,6.70,0,335.74,382.93,48.9,45.3,0.402,312917.6,312917.6,19213,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340406,185014.00
02/24/2016 14:00,2,1.523,ACTIVE,214.19,354.07,59.981,1456340403,"201051344000469","219011344069620",31.67,5.50,0,334.54,383.23,48.9,45.3,0.398,313731.3,313731.3,19204,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340407,185015.00
02/24/2016 14:00,2,1.482,ACTIVE,212.83,352.27,59.975,1456340403,"201051344000646","219011344069620",31.61,5.00,0,333.33,379.92,47.5,43.9,0.393,319116.4,319116.4,23735,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340408,185016.00
02/24/2016 14:00,2,1.439,ACTIVE,212.16,354.97,59.981,1456340403,"274151322000052","219011344069620",30.93,8.00,0,334.54,367.30,45.1,41.6,0.292,600872.9,600872.9,12674,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340409,185017.00
02/24/2016 14:00,2,1.516,ACTIVE,213.29,351.97,59.986,1456340403,"201051344000585","219011344069620",31.47,6.00,0,336.94,380.52,48.4,44.7,0.389,324116.3,324116.3,23741,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340410,185018.00
02/24/2016 14:00,2,1.473,ACTIVE,212.83,351.67,59.981,1456340403,"201051344001230","219011344069620",31.51,6.00,0,333.33,380.52,47.0,43.4,0.376,323044.0,323044.0,23519,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340411,185019.00
02/24/2016 14:00,2,1.490,ACTIVE,213.74,352.87,59.981,1456340403,"201051344000582","219011344069620",31.37,5.50,0,334.84,380.82,47.5,43.9,0.371,316584.4,316584.4,23721,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340412,185020.00
02/24/2016 14:00,2,1.512,ACTIVE,212.61,352.57,59.986,1456340403,"201051344000955","219011344069620",31.63,5.50,0,336.64,381.73,48.4,44.8,0.389,327174.8,327174.8,23656,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340413,185021.00
02/24/2016 14:00,2,0.898,ACTIVE,212.16,454.16,59.970,1456340403,"274151322000094","219011344069620",42.44,9.70,0,336.64,475.20,39.0,35.7,0.261,483534.1,483534.1,13135,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340414,185022.00
02/24/2016 14:00,2,1.559,ACTIVE,213.96,353.77,59.991,1456340403,"201051344000579","219011344069620",31.25,6.70,0,339.65,383.83,49.4,45.7,0.393,327821.5,327821.5,19139,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340415,185023.00
02/24/2016 14:00,2,1.498,ACTIVE,212.61,355.88,59.991,1456340403,"201051344000890","219011344069620",32.05,6.30,0,336.34,381.73,48.6,45.0,0.367,324587.2,324587.2,23674,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340416,185024.00
02/24/2016 14:00,2,1.508,ACTIVE,213.29,353.77,59.986,1456340403,"201051344000438","219011344069620",31.75,5.50,0,337.54,383.23,48.5,44.9,0.384,326743.6,326743.6,23670,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340417,185025.00
02/24/2016 14:00,2,1.535,ACTIVE,213.06,351.97,59.944,1456340403,"201051344000417","219011344069620",30.99,6.00,0,335.14,379.02,48.2,44.6,0.384,320601.1,320601.1,23825,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340418,185026.00
02/24/2016 14:00,2,1.402,ACTIVE,212.38,354.67,59.986,1456340403,"274151322000083","219011344069620",31.19,8.00,0,335.74,367.30,44.3,40.9,0.314,595038.9,595038.9,12712,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340419,185027.00
02/24/2016 14:00,2,1.490,ACTIVE,212.83,347.76,59.981,1456340403,"274151322000076","219011344069620",31.67,8.50,0,338.44,374.81,47.8,44.2,0.336,633178.6,633178.6,12711,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340420,185028.00
02/24/2016 14:00,2,1.533,ACTIVE,213.51,352.57,59.986,1456340403,"201051344000868","219011344069620",31.25,6.30,0,335.44,379.62,48.5,44.9,0.380,312684.9,312684.9,18932,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340421,185029.00
02/24/2016 14:00,2,1.494,ACTIVE,212.38,346.86,59.981,1456340403,"274151322000095","219011344069620",31.25,7.70,0,335.14,373.01,47.3,43.7,0.314,626471.5,626471.5,12599,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340422,185030.00
02/24/2016 14:00,2,1.521,ACTIVE,213.74,354.37,59.981,1456340403,"201051344000988","219011344069620",31.31,7.00,0,335.44,382.63,48.3,44.7,0.393,310883.7,310883.7,19214,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340423,185031.00
02/24/2016 14:00,2,1.500,ACTIVE,213.06,353.47,59.996,1456340403,"201051344001025","219011344069620",31.71,6.00,0,336.64,381.73,48.2,44.6,0.380,324284.4,324284.4,23732,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340424,185032.00
02/24/2016 14:00,2,1.525,ACTIVE,213.74,353.77,59.991,1456340403,"201051344000458","219011344069620",31.37,8.50,0,336.64,380.82,48.5,44.9,0.407,321401.5,321401.5,19124,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340425,185033.00
02/24/2016 14:00,2,1.523,ACTIVE,214.41,356.78,59.949,1456340403,"201051344000853","219011344069620",31.41,7.00,0,337.84,383.23,48.5,44.9,0.389,319619.7,319619.7,18752,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340426,185034.00
02/24/2016 14:00,2,1.496,ACTIVE,213.06,351.97,59.986,1456340403,"201051344000685","219011344069620",31.45,5.50,0,333.93,379.62,47.7,44.1,0.398,326548.0,326548.0,23540,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340426,185035.00
02/24/2016 14:00,2,1.477,ACTIVE,213.29,352.57,59.981,1456340403,"201051344000917","219011344069620",31.41,6.70,0,334.54,380.52,47.0,43.4,0.371,323917.9,323917.9,23540,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340427,185036.00
02/24/2016 14:00,2,1.480,ACTIVE,213.06,352.27,59.991,1456340403,"201051344001145","219011344069620",31.33,5.50,0,335.14,381.12,47.0,43.5,0.380,329021.1,329021.1,23397,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340428,185037.00
02/24/2016 14:00,2,1.512,ACTIVE,213.51,352.87,60.012,1456340403,"201051344000651","219011344069620",31.29,5.50,0,336.94,380.22,48.0,44.4,0.380,320626.0,320626.0,23771,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340429,185038.00
02/24/2016 14:00,2,1.365,ACTIVE,212.16,348.06,59.986,1456340403,"274151322000088","219011344069620",30.71,8.00,0,334.54,365.49,42.4,39.0,0.278,577772.7,577772.7,12415,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340430,185039.00
02/24/2016 14:00,2,0.951,ACTIVE,213.51,446.65,59.970,1456340403,"274151322000068","219011344069620",41.69,10.70,0,336.94,471.60,39.8,36.5,0.247,483473.1,483473.1,13311,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340431,185040.00
02/24/2016 14:00,2,1.488,ACTIVE,213.06,351.07,59.991,1456340403,"201051344001135","219011344069620",31.35,5.50,0,336.04,379.62,47.3,43.7,0.376,317294.4,317294.4,23741,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340432,185041.00
02/24/2016 14:00,2,1.537,ACTIVE,213.29,353.17,60.012,1456340403,"201051344000594","219011344069620",31.63,6.30,0,337.54,382.93,49.3,45.6,0.389,323397.0,323397.0,19154,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340433,185042.00
02/24/2016 14:00,2,1.479,ACTIVE,213.06,351.97,59.981,1456340403,"201051344001203","219011344069620",31.65,6.30,0,335.74,381.42,47.4,43.9,0.389,323601.1,323601.1,23718,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340434,185043.00
02/24/2016 14:00,2,1.387,ACTIVE,212.38,345.96,59.981,1456340403,"274151322000054","219011344069620",31.05,8.50,0,335.14,366.40,43.6,40.2,0.292,590324.7,590324.7,12445,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340435,185044.00
02/24/2016 14:00,2,1.502,ACTIVE,213.96,352.87,59.986,1456340403,"201051344000867","219011344069620",31.67,7.70,0,336.94,381.73,48.2,44.6,0.380,312045.2,312045.2,19181,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340435,185045.00
02/24/2016 14:00,2,1.510,ACTIVE,213.29,352.57,59.991,1456340403,"201051344001093","219011344069620",31.49,6.30,0,336.64,381.73,48.2,44.6,0.362,322325.4,322325.4,23599,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340436,185046.00
02/24/2016 14:00,2,1.467,ACTIVE,213.74,353.47,59.981,1456340403,"201051344000900","219011344069620",31.53,7.70,0,336.64,380.82,46.9,43.3,0.384,328592.0,328592.0,18593,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340437,185047.00
02/24/2016 14:00,2,1.533,ACTIVE,213.96,354.07,59.981,1456340403,"201051344000648","219011344069620",31.17,6.30,0,336.94,381.42,48.4,44.8,0.384,320502.0,320502.0,18860,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340438,185048.00
02/24/2016 14:00,2,1.508,ACTIVE,213.96,354.37,59.959,1456340403,"201051344000569","219011344069620",31.77,7.30,0,338.74,380.82,48.5,44.8,0.393,329405.5,329405.5,18539,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340439,185049.00
02/24/2016 14:00,2,1.496,ACTIVE,214.19,353.47,59.981,1456340403,"201051344000983","219011344069620",31.53,7.30,0,337.24,381.42,47.7,44.1,0.393,321182.4,321182.4,18984,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340440,185050.00
02/24/2016 14:00,2,1.514,ACTIVE,214.19,354.37,59.986,1456340403,"201051344001158","219011344069620",31.03,6.00,0,336.94,381.12,47.6,44.1,0.393,316829.3,316829.3,19193,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340441,185051.00
02/24/2016 14:00,2,1.527,ACTIVE,214.19,354.97,59.928,1456340403,"201051344000576","219011344069620",31.27,7.70,0,336.94,382.93,48.4,44.8,0.380,322264.2,322264.2,18657,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340442,185052.00
02/24/2016 14:00,2,1.381,ACTIVE,212.61,346.56,59.965,1456340403,"274151322000087","219011344069620",30.83,10.70,0,334.54,366.10,43.1,39.7,0.283,565491.9,565491.9,12491,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456340444,185053.00
02/24/2016 14:15,2,1.289,ACTIVE,213.74,351.37,60.018,1456341303,"201051344000645","219011344069620",31.17,8.00,0,338.14,388.34,40.7,37.4,0.323,321308.3,321308.3,18804,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341304,185054.00
02/24/2016 14:15,2,1.172,ACTIVE,212.38,344.76,59.954,1456341303,"274151322000085","219011344069620",30.65,8.00,0,337.24,371.21,36.4,33.2,0.243,593216.0,593216.0,12466,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341305,185055.00
02/24/2016 14:15,2,1.287,ACTIVE,213.96,352.87,59.975,1456341303,"201051344000633","219011344069620",31.27,6.30,0,335.74,388.64,40.8,37.5,0.331,312929.8,312929.8,19214,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341306,185056.00
02/24/2016 14:15,2,1.301,ACTIVE,213.51,350.77,59.965,1456341303,"201051344000469","219011344069620",31.07,6.00,0,336.64,389.24,40.9,37.6,0.331,313743.5,313743.5,19205,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341307,185057.00
02/24/2016 14:15,2,1.240,ACTIVE,212.38,350.47,59.981,1456341303,"201051344000646","219011344069620",31.53,5.00,0,336.04,385.63,39.6,36.3,0.318,319128.2,319128.2,23736,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341308,185058.00
02/24/2016 14:15,2,1.197,ACTIVE,211.93,351.97,59.970,1456341303,"274151322000052","219011344069620",30.93,8.00,0,336.04,371.21,37.5,34.3,0.247,600884.2,600884.2,12675,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341309,185059.00
02/24/2016 14:15,2,1.268,ACTIVE,212.83,349.26,59.965,1456341303,"201051344000585","219011344069620",31.35,5.50,0,335.74,387.14,40.3,37.0,0.318,324128.4,324128.4,23742,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341310,185060.00
02/24/2016 14:15,2,1.229,ACTIVE,212.61,349.26,59.970,1456341303,"201051344001230","219011344069620",31.51,6.00,0,334.24,384.73,39.2,36.0,0.305,323055.8,323055.8,23520,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341311,185061.00
02/24/2016 14:15,2,1.256,ACTIVE,213.29,349.56,59.975,1456341303,"201051344000582","219011344069620",31.05,6.00,0,334.54,387.14,39.5,36.2,0.305,316596.3,316596.3,23722,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341312,185062.00
02/24/2016 14:15,2,1.266,ACTIVE,212.38,351.07,59.965,1456341303,"201051344000955","219011344069620",31.69,6.00,0,335.74,386.23,40.7,37.4,0.318,327186.9,327186.9,23657,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341312,185063.00
02/24/2016 14:15,2,0.773,ACTIVE,212.38,444.54,59.965,1456341303,"274151322000094","219011344069620",41.63,9.70,0,337.54,476.10,32.4,29.4,0.212,483543.9,483543.9,13136,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341313,185064.00
02/24/2016 14:15,2,1.273,ACTIVE,213.74,353.47,60.012,1456341303,"201051344000579","219011344069620",31.97,6.70,0,336.34,391.04,41.2,37.9,0.323,327833.8,327833.8,19140,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341314,185065.00
02/24/2016 14:15,2,1.285,ACTIVE,212.61,348.36,59.954,1456341303,"201051344000890","219011344069620",31.49,6.30,0,336.94,388.04,41.0,37.6,0.309,324599.5,324599.5,23675,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341315,185066.00
02/24/2016 14:15,2,1.236,ACTIVE,212.83,356.48,59.970,1456341303,"201051344000438","219011344069620",32.30,5.50,0,337.54,388.94,40.5,37.1,0.314,326755.7,326755.7,23671,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341316,185067.00
02/24/2016 14:15,2,1.283,ACTIVE,212.61,348.66,59.965,1456341303,"201051344000417","219011344069620",31.19,6.00,0,334.84,384.43,40.6,37.3,0.314,320613.2,320613.2,23826,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341317,185068.00
02/24/2016 14:15,2,1.178,ACTIVE,212.16,343.55,59.954,1456341303,"274151322000083","219011344069620",30.85,8.50,0,336.04,371.21,36.8,33.6,0.256,595050.0,595050.0,12713,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341318,185069.00
02/24/2016 14:15,2,1.234,ACTIVE,212.83,349.86,59.965,1456341303,"274151322000076","219011344069620",31.79,8.00,0,338.14,379.32,39.8,36.4,0.274,633190.7,633190.7,12712,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341319,185070.00
02/24/2016 14:15,2,1.285,ACTIVE,213.29,350.17,59.970,1456341303,"201051344000868","219011344069620",31.01,6.30,0,336.34,386.23,40.4,37.1,0.318,312697.0,312697.0,18933,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341320,185071.00
02/24/2016 14:15,2,1.244,ACTIVE,212.16,347.16,59.965,1456341303,"274151322000095","219011344069620",31.17,7.70,0,336.34,377.22,39.3,36.0,0.265,626483.5,626483.5,12600,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341321,185072.00
02/24/2016 14:15,2,1.271,ACTIVE,213.51,352.27,59.965,1456341303,"201051344000988","219011344069620",31.29,7.00,0,336.34,388.94,40.3,37.0,0.323,310895.9,310895.9,19215,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341322,185073.00
02/24/2016 14:15,2,1.268,ACTIVE,212.83,348.66,59.959,1456341303,"201051344001025","219011344069620",31.37,6.00,0,336.64,385.93,40.3,37.0,0.309,324296.5,324296.5,23733,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341323,185074.00
02/24/2016 14:15,2,1.287,ACTIVE,213.51,350.77,59.959,1456341303,"201051344000458","219011344069620",31.19,8.50,0,336.94,387.44,40.7,37.3,0.336,321413.7,321413.7,19125,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341324,185075.00
02/24/2016 14:15,2,1.289,ACTIVE,214.19,352.57,59.954,1456341303,"201051344000853","219011344069620",31.09,7.30,0,336.64,386.83,40.6,37.3,0.314,319631.8,319631.8,18753,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341325,185076.00
02/24/2016 14:15,2,1.252,ACTIVE,213.06,349.26,59.959,1456341303,"201051344000685","219011344069620",31.39,5.50,0,334.54,385.03,39.8,36.5,0.323,326560.0,326560.0,23541,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341326,185077.00
02/24/2016 14:15,2,1.244,ACTIVE,213.06,349.26,59.965,1456341303,"201051344000917","219011344069620",31.19,6.70,0,335.44,386.23,39.3,36.0,0.309,323929.7,323929.7,23541,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341326,185078.00
02/24/2016 14:15,2,1.232,ACTIVE,212.83,349.26,59.954,1456341303,"201051344001145","219011344069620",31.41,5.50,0,336.04,386.23,39.3,36.0,0.305,329032.9,329032.9,23398,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341327,185079.00
02/24/2016 14:15,2,1.270,ACTIVE,213.06,349.86,59.949,1456341303,"201051344000651","219011344069620",31.21,5.00,0,336.34,386.23,40.1,36.8,0.314,320638.1,320638.1,23772,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341328,185080.00
02/24/2016 14:15,2,1.131,ACTIVE,211.93,347.76,59.954,1456341303,"274151322000088","219011344069620",30.61,8.00,0,336.04,370.00,35.0,31.9,0.230,577783.4,577783.4,12416,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341329,185081.00
02/24/2016 14:15,2,0.814,ACTIVE,213.06,425.91,59.949,1456341303,"274151322000068","219011344069620",39.98,10.30,0,337.84,474.90,33.2,30.1,0.208,483483.1,483483.1,13312,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341331,185082.00
02/24/2016 14:15,2,1.256,ACTIVE,212.61,348.06,59.970,1456341303,"201051344001135","219011344069620",31.01,6.00,0,335.14,385.93,39.5,36.2,0.314,317306.2,317306.2,23742,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341332,185083.00
02/24/2016 14:15,2,1.289,ACTIVE,213.06,351.37,59.959,1456341303,"201051344000594","219011344069620",31.63,6.30,0,334.24,388.04,41.3,37.9,0.314,323409.4,323409.4,19155,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341332,185084.00
02/24/2016 14:15,2,1.264,ACTIVE,213.06,348.96,59.917,1456341303,"201051344001203","219011344069620",30.95,6.30,0,335.74,385.63,39.6,36.3,0.314,323613.0,323613.0,23719,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341333,185085.00
02/24/2016 14:15,2,1.162,ACTIVE,211.93,343.55,59.922,1456341303,"274151322000054","219011344069620",30.71,8.50,0,336.04,370.90,36.1,33.0,0.239,590335.6,590335.6,12446,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341334,185086.00
02/24/2016 14:15,2,1.281,ACTIVE,213.74,349.86,59.965,1456341303,"201051344000867","219011344069620",31.11,7.70,0,337.24,385.93,40.4,37.1,0.309,312057.3,312057.3,19182,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341335,185087.00
02/24/2016 14:15,2,1.287,ACTIVE,213.06,349.86,60.012,1456341303,"201051344001093","219011344069620",31.07,6.70,0,335.44,386.53,40.6,37.2,0.305,322337.5,322337.5,23600,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341336,185088.00
02/24/2016 14:15,2,1.229,ACTIVE,213.29,351.37,59.965,1456341303,"201051344000900","219011344069620",31.39,7.70,0,337.84,388.04,39.1,35.8,0.318,328603.8,328603.8,18594,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341337,185089.00
02/24/2016 14:15,2,1.291,ACTIVE,213.74,350.17,59.975,1456341303,"201051344000648","219011344069620",31.11,6.70,0,337.84,388.94,40.7,37.4,0.318,320514.2,320514.2,18861,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341338,185090.00
02/24/2016 14:15,2,1.281,ACTIVE,213.74,351.07,59.959,1456341303,"201051344000569","219011344069620",31.31,7.30,0,337.54,388.94,40.6,37.3,0.318,329417.6,329417.6,18540,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341339,185091.00
02/24/2016 14:15,2,1.262,ACTIVE,213.51,349.86,59.965,1456341303,"201051344000983","219011344069620",31.39,7.30,0,336.34,388.64,40.2,36.8,0.331,321194.4,321194.4,18985,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341340,185092.00
02/24/2016 14:15,2,1.273,ACTIVE,213.74,350.47,59.981,1456341303,"201051344001158","219011344069620",30.93,6.00,0,337.84,388.94,39.9,36.6,0.323,316841.2,316841.2,19194,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341341,185093.00
02/24/2016 14:15,2,1.287,ACTIVE,213.96,351.67,60.012,1456341303,"201051344000576","219011344069620",31.03,7.70,0,336.94,388.04,40.5,37.1,0.309,322276.3,322276.3,18658,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341342,185094.00
02/24/2016 14:15,2,1.166,ACTIVE,212.61,344.45,60.007,1456341303,"274151322000087","219011344069620",30.51,10.00,0,336.34,370.60,36.0,32.8,0.230,565502.6,565502.6,12492,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456341343,185095.00
02/24/2016 14:30,2,1.566,ACTIVE,214.19,354.37,59.975,1456342203,"201051344000645","219011344069620",30.81,8.50,0,337.24,384.43,48.9,45.3,0.384,321319.6,321319.6,18805,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342204,185096.00
02/24/2016 14:30,2,1.428,ACTIVE,212.61,350.17,59.970,1456342203,"274151322000085","219011344069620",30.81,8.00,0,335.74,368.80,44.5,41.0,0.296,593226.2,593226.2,12467,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342205,185097.00
02/24/2016 14:30,2,1.541,ACTIVE,213.96,355.58,59.975,1456342203,"201051344000633","219011344069620",31.47,6.70,0,336.04,384.13,49.2,45.5,0.402,312941.1,312941.1,19215,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342206,185098.00
02/24/2016 14:30,2,1.568,ACTIVE,213.74,354.37,59.986,1456342203,"201051344000469","219011344069620",31.05,6.00,0,334.84,384.13,49.3,45.7,0.398,313754.8,313754.8,19206,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342207,185099.00
02/24/2016 14:30,2,1.502,ACTIVE,212.38,352.87,59.933,1456342203,"201051344000646","219011344069620",31.53,5.50,0,335.14,382.93,48.0,44.4,0.393,319139.2,319139.2,23737,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342208,185100.00
02/24/2016 14:30,2,1.467,ACTIVE,212.16,353.47,59.965,1456342203,"274151322000052","219011344069620",30.97,8.00,0,334.24,368.20,46.0,42.5,0.318,600894.7,600894.7,12676,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342209,185101.00
02/24/2016 14:30,2,1.535,ACTIVE,213.29,352.57,60.018,1456342203,"201051344000585","219011344069620",31.45,6.30,0,333.93,380.52,49.0,45.3,0.389,324139.6,324139.6,23743,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342210,185102.00
02/24/2016 14:30,2,1.498,ACTIVE,212.61,352.87,59.965,1456342203,"201051344001230","219011344069620",31.69,6.30,0,334.24,381.73,48.1,44.5,0.384,323066.8,323066.8,23521,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342211,185103.00
02/24/2016 14:30,2,1.512,ACTIVE,213.29,353.17,59.970,1456342203,"201051344000582","219011344069620",31.53,6.00,0,334.54,381.42,48.3,44.7,0.376,316607.3,316607.3,23723,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342212,185104.00
02/24/2016 14:30,2,1.537,ACTIVE,212.38,354.37,59.975,1456342203,"201051344000955","219011344069620",31.77,6.00,0,335.44,384.43,49.5,45.8,0.402,327198.2,327198.2,23658,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342213,185105.00
02/24/2016 14:30,2,0.982,ACTIVE,212.38,442.14,59.965,1456342203,"274151322000094","219011344069620",40.99,9.70,0,334.54,470.39,41.0,37.6,0.287,483553.0,483553.0,13137,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342213,185106.00
02/24/2016 14:30,2,1.562,ACTIVE,213.74,354.67,59.986,1456342203,"201051344000579","219011344069620",31.69,7.00,0,338.44,385.03,50.2,46.5,0.407,327845.2,327845.2,19141,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342214,185107.00
02/24/2016 14:30,2,1.570,ACTIVE,212.61,351.67,59.986,1456342203,"201051344000890","219011344069620",31.49,6.70,0,333.33,383.23,50.1,46.4,0.389,324610.9,324610.9,23676,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342215,185108.00
02/24/2016 14:30,2,1.557,ACTIVE,212.83,353.17,59.975,1456342203,"201051344000438","219011344069620",31.61,5.50,0,334.24,385.33,49.8,46.2,0.398,326767.1,326767.1,23672,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342216,185109.00
02/24/2016 14:30,2,1.541,ACTIVE,212.83,354.07,59.975,1456342203,"201051344000417","219011344069620",31.73,6.30,0,333.63,380.82,49.6,45.9,0.398,320624.4,320624.4,23827,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342217,185110.00
02/24/2016 14:30,2,1.461,ACTIVE,212.38,348.36,59.981,1456342203,"274151322000083","219011344069620",30.99,9.00,0,335.14,368.80,45.8,42.3,0.318,595060.3,595060.3,12714,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342218,185111.00
02/24/2016 14:30,2,1.551,ACTIVE,213.29,355.58,59.975,1456342203,"274151322000076","219011344069620",31.57,8.50,0,336.94,375.41,49.5,45.9,0.345,633201.9,633201.9,12713,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342219,185112.00
02/24/2016 14:30,2,1.549,ACTIVE,213.51,353.77,59.991,1456342203,"201051344000868","219011344069620",31.67,6.30,0,335.14,381.73,49.8,46.1,0.398,312708.3,312708.3,18934,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342220,185113.00
02/24/2016 14:30,2,1.529,ACTIVE,212.16,352.27,59.965,1456342203,"274151322000095","219011344069620",31.71,8.00,0,334.24,374.21,49.1,45.5,0.323,626494.5,626494.5,12601,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342221,185114.00
02/24/2016 14:30,2,1.580,ACTIVE,213.51,354.67,59.981,1456342203,"201051344000988","219011344069620",31.13,7.30,0,336.04,384.13,49.9,46.2,0.402,310907.1,310907.1,19216,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342222,185115.00
02/24/2016 14:30,2,1.568,ACTIVE,212.61,351.07,59.970,1456342203,"201051344001025","219011344069620",31.35,6.00,0,335.14,383.23,49.8,46.1,0.389,324307.8,324307.8,23734,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342223,185116.00
02/24/2016 14:30,2,1.570,ACTIVE,213.96,353.77,59.981,1456342203,"201051344000458","219011344069620",31.49,9.00,0,336.34,382.63,50.1,46.4,0.420,321425.0,321425.0,19126,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342224,185117.00
