ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 14:30,2,1.580,ACTIVE,214.41,354.97,59.965,1456342203,"201051344000853","219011344069620",31.41,7.70,0,338.44,384.73,50.3,46.6,0.415,319643.2,319643.2,18754,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342225,185118.00
02/24/2016 14:30,2,1.566,ACTIVE,213.06,351.97,59.975,1456342203,"201051344000685","219011344069620",31.19,5.50,0,334.24,382.33,49.5,45.9,0.411,326571.2,326571.2,23542,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342225,185119.00
02/24/2016 14:30,2,1.521,ACTIVE,213.29,355.88,59.975,1456342203,"201051344000917","219011344069620",31.91,7.00,0,333.33,382.33,49.2,45.6,0.393,323940.8,323940.8,23542,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342226,185120.00
02/24/2016 14:30,2,1.549,ACTIVE,213.06,352.27,59.986,1456342203,"201051344001145","219011344069620",31.39,5.50,0,335.14,382.33,49.3,45.7,0.402,329044.0,329044.0,23399,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342227,185121.00
02/24/2016 14:30,2,1.564,ACTIVE,213.06,352.57,59.933,1456342203,"201051344000651","219011344069620",31.51,6.00,0,334.84,381.42,50.0,46.3,0.393,320649.3,320649.3,23773,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342228,185122.00
02/24/2016 14:30,2,1.420,ACTIVE,212.16,353.77,59.954,1456342203,"274151322000088","219011344069620",30.91,8.00,0,335.44,367.60,44.5,41.0,0.283,577793.3,577793.3,12417,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342229,185123.00
02/24/2016 14:30,2,0.986,ACTIVE,213.29,450.26,59.986,1456342203,"274151322000068","219011344069620",41.96,10.70,0,334.84,473.40,41.7,38.3,0.278,483492.3,483492.3,13313,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342230,185124.00
02/24/2016 14:30,2,1.555,ACTIVE,212.61,351.67,59.975,1456342203,"201051344001135","219011344069620",31.31,6.00,0,334.54,384.43,49.3,45.7,0.393,317317.3,317317.3,23743,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342231,185125.00
02/24/2016 14:30,2,1.623,ACTIVE,213.29,354.37,59.975,1456342203,"201051344000594","219011344069620",31.31,6.70,0,336.04,384.13,51.5,47.8,0.411,323420.9,323420.9,19156,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342232,185126.00
02/24/2016 14:30,2,1.576,ACTIVE,213.06,351.67,59.975,1456342203,"201051344001203","219011344069620",31.29,6.30,0,335.14,383.23,50.0,46.3,0.398,323624.2,323624.2,23720,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342233,185127.00
02/24/2016 14:30,2,1.482,ACTIVE,212.16,348.96,59.975,1456342203,"274151322000054","219011344069620",30.53,8.50,0,334.24,368.20,45.8,42.3,0.296,590345.8,590345.8,12447,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342234,185128.00
02/24/2016 14:30,2,1.611,ACTIVE,213.74,353.77,59.975,1456342203,"201051344000867","219011344069620",31.07,8.00,0,335.74,382.33,50.7,47.0,0.398,312068.6,312068.6,19183,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342235,185129.00
02/24/2016 14:30,2,1.596,ACTIVE,213.06,353.77,59.970,1456342203,"201051344001093","219011344069620",31.65,6.70,0,334.54,384.13,51.2,47.5,0.398,322348.9,322348.9,23601,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342235,185130.00
02/24/2016 14:30,2,1.555,ACTIVE,213.74,354.67,59.933,1456342203,"201051344000900","219011344069620",31.47,7.70,0,335.74,382.63,49.6,45.9,0.402,328614.8,328614.8,18595,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342236,185131.00
02/24/2016 14:30,2,1.605,ACTIVE,213.96,354.37,59.970,1456342203,"201051344000648","219011344069620",31.39,7.00,0,336.34,382.33,51.0,47.3,0.407,320525.5,320525.5,18862,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342237,185132.00
02/24/2016 14:30,2,1.602,ACTIVE,214.19,355.58,59.944,1456342203,"201051344000569","219011344069620",31.49,7.70,0,336.04,382.63,51.1,47.4,0.415,329429.0,329429.0,18541,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342238,185133.00
02/24/2016 14:30,2,1.584,ACTIVE,213.96,354.37,60.002,1456342203,"201051344000983","219011344069620",31.53,7.70,0,335.74,382.03,50.6,46.9,0.424,321205.6,321205.6,18986,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342239,185134.00
02/24/2016 14:30,2,1.590,ACTIVE,213.96,354.97,59.975,1456342203,"201051344001158","219011344069620",31.37,6.70,0,335.44,382.93,50.5,46.8,0.411,316852.5,316852.5,19195,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342240,185135.00
02/24/2016 14:30,2,1.609,ACTIVE,214.41,356.78,59.970,1456342203,"201051344000576","219011344069620",31.29,7.70,0,336.64,384.43,51.0,47.3,0.407,322287.6,322287.6,18659,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342241,185136.00
02/24/2016 14:30,2,1.463,ACTIVE,212.38,345.06,59.975,1456342203,"274151322000087","219011344069620",31.07,9.70,0,335.44,367.60,46.0,42.5,0.305,565512.8,565512.8,12493,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456342242,185137.00
02/24/2016 14:45,2,1.447,ACTIVE,213.96,352.27,59.944,1456343103,"201051344000645","219011344069620",31.39,8.00,0,337.84,379.62,46.1,42.6,0.362,321330.3,321330.3,18806,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343104,185138.00
02/24/2016 14:45,2,1.328,ACTIVE,212.38,351.07,59.933,1456343103,"274151322000085","219011344069620",30.73,7.70,0,335.44,364.59,41.4,38.0,0.278,593235.8,593235.8,12468,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343105,185139.00
02/24/2016 14:45,2,1.445,ACTIVE,213.96,354.37,59.944,1456343103,"201051344000633","219011344069620",31.63,6.30,0,336.64,380.52,46.3,42.8,0.380,312951.9,312951.9,19216,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343106,185140.00
02/24/2016 14:45,2,1.453,ACTIVE,213.74,353.47,59.959,1456343103,"201051344000469","219011344069620",31.53,5.50,0,336.04,378.72,46.4,42.9,0.376,313765.6,313765.6,19207,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343106,185141.00
02/24/2016 14:45,2,1.402,ACTIVE,212.61,352.57,59.996,1456343103,"201051344000646","219011344069620",31.69,4.50,0,333.63,376.01,45.0,41.5,0.362,319149.6,319149.6,23738,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343107,185142.00
02/24/2016 14:45,2,1.348,ACTIVE,211.93,345.36,59.954,1456343103,"274151322000052","219011344069620",31.33,7.70,0,334.84,365.19,42.8,39.4,0.292,600904.6,600904.6,12677,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343108,185143.00
02/24/2016 14:45,2,1.430,ACTIVE,213.51,352.57,59.949,1456343103,"201051344000585","219011344069620",31.67,5.50,0,335.14,376.62,45.8,42.3,0.362,324150.2,324150.2,23744,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343109,185144.00
02/24/2016 14:45,2,1.391,ACTIVE,212.83,351.97,59.896,1456343103,"201051344001230","219011344069620",31.71,5.50,0,334.54,376.01,44.7,41.2,0.349,323077.2,323077.2,23522,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343110,185145.00
02/24/2016 14:45,2,1.410,ACTIVE,213.51,351.97,59.949,1456343103,"201051344000582","219011344069620",31.59,5.50,0,334.84,376.62,45.1,41.6,0.354,316617.7,316617.7,23724,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343111,185146.00
02/24/2016 14:45,2,1.445,ACTIVE,212.83,351.37,59.938,1456343103,"201051344000955","219011344069620",31.55,5.50,0,335.14,379.02,46.2,42.7,0.367,327209.0,327209.0,23659,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343112,185147.00
02/24/2016 14:45,2,0.912,ACTIVE,212.38,434.02,59.928,1456343103,"274151322000094","219011344069620",40.57,9.30,0,334.84,462.28,37.5,34.2,0.247,483561.7,483561.7,13138,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343113,185148.00
02/24/2016 14:45,2,1.463,ACTIVE,213.96,353.17,59.949,1456343103,"201051344000579","219011344069620",31.77,6.70,0,336.34,379.02,47.1,43.5,0.371,327856.2,327856.2,19142,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343114,185149.00
02/24/2016 14:45,2,1.467,ACTIVE,212.83,350.17,59.949,1456343103,"201051344000890","219011344069620",31.43,6.00,0,333.93,378.42,46.7,43.1,0.362,324621.7,324621.7,23677,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343115,185150.00
02/24/2016 14:45,2,1.420,ACTIVE,213.06,357.38,59.954,1456343103,"201051344000438","219011344069620",32.16,4.50,0,334.84,379.92,46.3,42.8,0.367,326777.8,326777.8,23673,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343116,185151.00
02/24/2016 14:45,2,1.453,ACTIVE,213.29,351.67,59.944,1456343103,"201051344000417","219011344069620",31.43,6.00,0,335.74,376.31,46.3,42.8,0.367,320635.1,320635.1,23828,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343117,185152.00
02/24/2016 14:45,2,1.328,ACTIVE,212.61,353.17,59.949,1456343103,"274151322000083","219011344069620",31.39,8.00,0,336.04,364.89,42.2,38.8,0.287,595070.1,595070.1,12715,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343118,185153.00
02/24/2016 14:45,2,1.420,ACTIVE,212.83,357.38,59.944,1456343103,"274151322000076","219011344069620",31.83,7.70,0,335.74,371.81,45.7,42.2,0.318,633212.5,633212.5,12714,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343119,185154.00
02/24/2016 14:45,2,1.439,ACTIVE,213.51,352.87,59.981,1456343103,"201051344000868","219011344069620",31.65,6.30,0,336.34,376.62,46.2,42.7,0.367,312719.0,312719.0,18935,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343119,185155.00
02/24/2016 14:45,2,1.416,ACTIVE,212.38,349.56,59.938,1456343103,"274151322000095","219011344069620",31.47,7.70,0,334.84,368.80,45.1,41.6,0.305,626505.0,626505.0,12602,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343120,185156.00
02/24/2016 14:45,2,1.461,ACTIVE,213.74,354.07,59.949,1456343103,"201051344000988","219011344069620",31.15,7.00,0,335.74,380.52,46.1,42.6,0.380,310917.8,310917.8,19217,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343122,185157.00
02/24/2016 14:45,2,1.436,ACTIVE,213.06,352.27,59.986,1456343103,"201051344001025","219011344069620",31.71,5.50,0,335.14,377.82,46.1,42.6,0.362,324318.5,324318.5,23735,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343123,185158.00
02/24/2016 14:45,2,1.471,ACTIVE,213.74,350.77,59.938,1456343103,"201051344000458","219011344069620",31.19,8.50,0,336.94,377.82,46.5,43.0,0.384,321435.8,321435.8,19127,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343124,185159.00
02/24/2016 14:45,2,1.451,ACTIVE,214.41,353.47,59.954,1456343103,"201051344000853","219011344069620",31.51,7.00,0,338.14,380.82,46.4,42.8,0.367,319653.9,319653.9,18755,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343125,185160.00
02/24/2016 14:45,2,1.434,ACTIVE,213.29,351.97,59.949,1456343103,"201051344000685","219011344069620",31.39,5.00,0,333.63,376.92,45.6,42.1,0.376,326581.7,326581.7,23543,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343125,185161.00
02/24/2016 14:45,2,1.398,ACTIVE,213.51,353.77,59.907,1456343103,"201051344000917","219011344069620",31.79,6.30,0,334.54,377.22,45.1,41.6,0.358,323951.2,323951.2,23543,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343126,185162.00
02/24/2016 14:45,2,1.400,ACTIVE,213.06,351.67,59.970,1456343103,"201051344001145","219011344069620",31.63,5.00,0,334.54,376.01,44.9,41.4,0.362,329054.4,329054.4,23400,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343127,185163.00
02/24/2016 14:45,2,1.443,ACTIVE,213.29,351.67,59.949,1456343103,"201051344000651","219011344069620",31.41,5.00,0,336.04,376.62,45.9,42.4,0.362,320659.9,320659.9,23774,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343128,185164.00
02/24/2016 14:45,2,1.301,ACTIVE,212.16,348.36,59.938,1456343103,"274151322000088","219011344069620",30.67,7.30,0,334.54,363.69,40.4,37.1,0.261,577802.6,577802.6,12418,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343129,185165.00
02/24/2016 14:45,2,0.896,ACTIVE,213.06,442.44,59.933,1456343103,"274151322000068","219011344069620",41.83,10.30,0,335.14,474.90,37.6,34.4,0.239,483501.1,483501.1,13314,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343130,185166.00
02/24/2016 14:45,2,1.398,ACTIVE,212.83,353.77,59.949,1456343103,"201051344001135","219011344069620",31.79,5.50,0,334.24,375.71,45.0,41.5,0.362,317327.7,317327.7,23744,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343131,185167.00
02/24/2016 14:45,2,1.482,ACTIVE,213.06,351.97,59.954,1456343103,"201051344000594","219011344069620",31.33,6.30,0,334.54,378.42,47.0,43.5,0.362,323431.8,323431.8,19157,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343132,185168.00
02/24/2016 14:45,2,1.430,ACTIVE,213.06,350.47,59.959,1456343103,"201051344001203","219011344069620",31.37,6.00,0,334.84,377.22,45.5,42.0,0.371,323634.7,323634.7,23721,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343133,185169.00
02/24/2016 14:45,2,1.314,ACTIVE,212.16,353.47,59.954,1456343103,"274151322000054","219011344069620",31.13,8.00,0,335.14,364.59,41.5,38.1,0.274,590355.4,590355.4,12448,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343134,185170.00
02/24/2016 14:45,2,1.445,ACTIVE,213.96,351.67,59.901,1456343103,"201051344000867","219011344069620",31.51,7.30,0,336.64,375.71,46.1,42.6,0.358,312079.3,312079.3,19184,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343135,185171.00
02/24/2016 14:45,2,1.459,ACTIVE,213.06,351.37,59.965,1456343103,"201051344001093","219011344069620",31.25,6.00,0,334.54,376.62,46.2,42.7,0.354,322359.6,322359.6,23602,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343136,185172.00
02/24/2016 14:45,2,1.406,ACTIVE,213.51,353.17,59.975,1456343103,"201051344000900","219011344069620",31.43,7.30,0,336.64,378.72,44.8,41.3,0.367,328625.2,328625.2,18596,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343137,185173.00
02/24/2016 14:45,2,1.457,ACTIVE,213.96,351.67,59.954,1456343103,"201051344000648","219011344069620",31.35,6.70,0,336.94,379.02,46.3,42.8,0.367,320536.3,320536.3,18863,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343138,185174.00
02/24/2016 14:45,2,1.438,ACTIVE,213.74,353.17,59.986,1456343103,"201051344000569","219011344069620",31.67,7.30,0,336.04,378.12,46.2,42.7,0.371,329439.7,329439.7,18542,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343139,185175.00
02/24/2016 14:45,2,1.426,ACTIVE,213.74,352.27,59.954,1456343103,"201051344000983","219011344069620",31.59,7.30,0,336.04,377.22,45.6,42.1,0.380,321216.2,321216.2,18987,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343140,185176.00
02/24/2016 14:45,2,1.441,ACTIVE,213.96,352.27,59.959,1456343103,"201051344001158","219011344069620",31.19,6.00,0,337.54,378.42,45.5,42.0,0.367,316863.0,316863.0,19196,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343141,185177.00
02/24/2016 14:45,2,1.443,ACTIVE,214.19,352.87,59.959,1456343103,"201051344000576","219011344069620",31.41,7.70,0,336.94,380.52,45.9,42.4,0.362,322298.3,322298.3,18660,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343141,185178.00
02/24/2016 14:45,2,1.316,ACTIVE,212.61,349.86,59.986,1456343103,"274151322000087","219011344069620",30.83,9.30,0,334.54,364.59,41.1,37.7,0.274,565522.3,565522.3,12494,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456343142,185179.00
02/24/2016 15:00,2,1.260,ACTIVE,214.64,351.07,59.970,1456344003,"201051344000645","219011344069620",31.01,8.00,0,337.24,373.01,39.6,36.3,0.305,321340.0,321340.0,18807,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344004,185180.00
02/24/2016 15:00,2,1.146,ACTIVE,213.29,345.06,60.023,1456344003,"274151322000085","219011344069620",30.53,7.70,0,336.34,360.99,35.5,32.3,0.230,593244.5,593244.5,12469,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344005,185181.00
02/24/2016 15:00,2,1.252,ACTIVE,214.64,352.27,60.002,1456344003,"201051344000633","219011344069620",31.43,6.70,0,335.74,373.91,39.9,36.6,0.318,312961.7,312961.7,19217,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344006,185182.00
02/24/2016 15:00,2,1.268,ACTIVE,214.41,351.37,60.034,1456344003,"201051344000469","219011344069620",31.11,5.50,0,336.04,374.51,40.0,36.7,0.318,313775.4,313775.4,19208,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344007,185183.00
02/24/2016 15:00,2,1.211,ACTIVE,213.29,350.17,60.007,1456344003,"201051344000646","219011344069620",31.55,4.50,0,334.24,373.31,38.7,35.4,0.305,319159.1,319159.1,23739,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344008,185184.00
02/24/2016 15:00,2,1.170,ACTIVE,212.83,351.67,59.981,1456344003,"274151322000052","219011344069620",30.89,7.70,0,334.24,361.29,36.6,33.4,0.247,600913.5,600913.5,12678,0,0,0,L,1151911521,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344009,185185.00
02/24/2016 15:00,2,1.246,ACTIVE,213.51,350.47,60.028,1456344003,"201051344000585","219011344069620",31.21,6.00,0,335.74,373.01,39.4,36.1,0.314,324159.9,324159.9,23745,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344010,185186.00
02/24/2016 15:00,2,1.217,ACTIVE,213.06,348.96,60.023,1456344003,"201051344001230","219011344069620",31.19,5.50,0,333.33,372.71,38.5,35.2,0.296,323086.6,323086.6,23523,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344011,185187.00
02/24/2016 15:00,2,1.211,ACTIVE,213.74,351.37,60.018,1456344003,"201051344000582","219011344069620",31.65,5.50,0,335.44,371.51,38.9,35.6,0.296,316627.2,316627.2,23725,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344012,185188.00
02/24/2016 15:00,2,1.248,ACTIVE,213.06,349.86,60.018,1456344003,"201051344000955","219011344069620",31.53,5.50,0,333.93,374.51,39.9,36.6,0.309,327218.7,327218.7,23660,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344013,185189.00
02/24/2016 15:00,2,0.771,ACTIVE,212.83,436.13,60.012,1456344003,"274151322000094","219011344069620",41.19,9.30,0,334.54,463.48,32.2,29.2,0.212,483569.4,483569.4,13139,0,0,0,L,1151911521,0,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344013,185190.00
02/24/2016 15:00,2,1.281,ACTIVE,214.41,350.77,60.023,1456344003,"201051344000579","219011344069620",31.27,6.70,0,336.34,376.92,40.6,37.2,0.314,327866.1,327866.1,19143,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344014,185191.00
02/24/2016 15:00,2,1.258,ACTIVE,213.29,350.47,59.981,1456344003,"201051344000890","219011344069620",31.61,6.00,0,335.14,374.21,40.3,37.0,0.305,324631.5,324631.5,23678,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344015,185192.00
02/24/2016 15:00,2,1.242,ACTIVE,213.51,351.07,60.012,1456344003,"201051344000438","219011344069620",31.71,5.00,0,335.14,377.22,40.0,36.6,0.309,326787.6,326787.6,23674,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344016,185193.00
02/24/2016 15:00,2,1.262,ACTIVE,213.74,350.47,60.012,1456344003,"201051344000417","219011344069620",31.29,6.00,0,335.14,371.81,40.0,36.7,0.309,320644.9,320644.9,23829,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344017,185194.00
02/24/2016 15:00,2,1.156,ACTIVE,213.06,348.06,60.018,1456344003,"274151322000083","219011344069620",30.79,8.00,0,335.74,361.59,36.1,32.9,0.247,595078.9,595078.9,12716,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344018,185195.00
02/24/2016 15:00,2,1.215,ACTIVE,213.96,347.46,60.007,1456344003,"274151322000076","219011344069620",31.71,8.00,0,336.64,367.60,39.1,35.8,0.265,633222.1,633222.1,12715,0,0,0,L,1151911521,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344019,185196.00
02/24/2016 15:00,2,1.256,ACTIVE,213.96,350.77,60.034,1456344003,"201051344000868","219011344069620",31.37,6.30,0,336.04,371.21,39.9,36.6,0.314,312728.7,312728.7,18936,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344020,185197.00
02/24/2016 15:00,2,1.223,ACTIVE,213.29,347.76,60.028,1456344003,"274151322000095","219011344069620",31.13,7.30,0,334.54,366.70,38.6,35.3,0.247,626514.5,626514.5,12603,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344021,185198.00
02/24/2016 15:00,2,1.264,ACTIVE,214.19,352.27,60.018,1456344003,"201051344000988","219011344069620",31.05,6.70,0,336.04,374.21,39.8,36.5,0.323,310927.5,310927.5,19218,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344022,185199.00
02/24/2016 15:00,2,1.252,ACTIVE,213.29,349.26,60.007,1456344003,"201051344001025","219011344069620",31.33,5.50,0,335.14,374.51,39.8,36.5,0.301,324328.1,324328.1,23736,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344023,185200.00
02/24/2016 15:00,2,1.275,ACTIVE,214.19,349.56,60.018,1456344003,"201051344000458","219011344069620",31.01,8.00,0,336.34,372.71,40.1,36.8,0.327,321445.5,321445.5,19128,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344024,185201.00
02/24/2016 15:00,2,1.258,ACTIVE,214.87,352.57,60.018,1456344003,"201051344000853","219011344069620",31.39,7.00,0,338.44,373.61,40.0,36.7,0.318,319663.7,319663.7,18756,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344025,185202.00
02/24/2016 15:00,2,1.240,ACTIVE,213.74,351.07,60.023,1456344003,"201051344000685","219011344069620",31.29,5.00,0,334.84,372.71,39.3,36.0,0.318,326591.3,326591.3,23544,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344026,185203.00
02/24/2016 15:00,2,1.223,ACTIVE,213.74,350.77,60.012,1456344003,"201051344000917","219011344069620",31.45,6.30,0,334.84,374.51,38.9,35.6,0.301,323960.6,323960.6,23544,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344027,185204.00
02/24/2016 15:00,2,1.213,ACTIVE,213.51,350.47,60.018,1456344003,"201051344001145","219011344069620",31.57,5.00,0,335.74,374.21,38.8,35.5,0.305,329063.8,329063.8,23401,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344028,185205.00
02/24/2016 15:00,2,1.230,ACTIVE,213.51,350.77,60.018,1456344003,"201051344000651","219011344069620",31.75,5.00,0,335.74,371.51,39.6,36.3,0.301,320669.5,320669.5,23775,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344029,185206.00
02/24/2016 15:00,2,1.119,ACTIVE,213.06,345.06,60.007,1456344003,"274151322000088","219011344069620",30.42,7.70,0,334.54,360.08,34.5,31.4,0.234,577810.9,577810.9,12419,0,0,0,L,1151911521,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344029,185207.00
02/24/2016 15:00,2,0.766,ACTIVE,213.74,449.65,60.007,1456344003,"274151322000068","219011344069620",41.98,10.00,0,334.54,458.37,32.7,29.6,0.208,483508.9,483508.9,13315,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344030,185208.00
02/24/2016 15:00,2,1.197,ACTIVE,213.29,353.17,60.012,1456344003,"201051344001135","219011344069620",31.95,5.50,0,335.14,373.31,38.8,35.5,0.301,317337.2,317337.2,23745,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344031,185209.00
02/24/2016 15:00,2,1.271,ACTIVE,213.51,350.77,60.002,1456344003,"201051344000594","219011344069620",31.61,6.00,0,334.84,374.81,40.8,37.4,0.318,323441.7,323441.7,19158,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344032,185210.00
02/24/2016 15:00,2,1.234,ACTIVE,213.51,349.86,60.007,1456344003,"201051344001203","219011344069620",31.41,6.00,0,335.74,374.21,39.3,36.0,0.309,323644.2,323644.2,23722,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344033,185211.00
02/24/2016 15:00,2,1.148,ACTIVE,213.06,347.76,60.007,1456344003,"274151322000054","219011344069620",30.63,8.00,0,334.84,361.29,35.7,32.5,0.239,590364.0,590364.0,12449,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344034,185212.00
02/24/2016 15:00,2,1.254,ACTIVE,213.96,350.17,60.012,1456344003,"201051344000867","219011344069620",31.43,7.70,0,335.44,371.51,40.0,36.7,0.309,312089.0,312089.0,19185,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344035,185213.00
02/24/2016 15:00,2,1.266,ACTIVE,213.51,350.47,59.970,1456344003,"201051344001093","219011344069620",31.37,6.30,0,334.84,372.41,40.3,37.0,0.296,322369.4,322369.4,23603,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344036,185214.00
02/24/2016 15:00,2,1.211,ACTIVE,214.19,351.37,60.018,1456344003,"201051344000900","219011344069620",31.51,7.30,0,336.04,372.41,38.6,35.4,0.309,328634.6,328634.6,18597,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344037,185215.00
02/24/2016 15:00,2,1.262,ACTIVE,214.19,350.47,60.018,1456344003,"201051344000648","219011344069620",31.47,6.30,0,335.74,372.41,40.2,36.9,0.314,320546.0,320546.0,18864,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344038,185216.00
02/24/2016 15:00,2,1.264,ACTIVE,214.19,351.67,60.012,1456344003,"201051344000569","219011344069620",31.49,7.00,0,336.64,373.01,40.3,37.0,0.318,329449.4,329449.4,18543,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344038,185217.00
02/24/2016 15:00,2,1.256,ACTIVE,214.19,351.97,60.012,1456344003,"201051344000983","219011344069620",31.17,7.30,0,335.74,372.11,39.7,36.4,0.318,321225.7,321225.7,18988,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344039,185218.00
02/24/2016 15:00,2,1.262,ACTIVE,214.41,351.37,60.018,1456344003,"201051344001158","219011344069620",30.93,6.00,0,335.14,372.41,39.5,36.2,0.318,316872.6,316872.6,19197,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344040,185219.00
02/24/2016 15:00,2,1.266,ACTIVE,214.64,351.67,60.012,1456344003,"201051344000576","219011344069620",31.25,7.70,0,336.94,373.31,40.1,36.8,0.305,322308.0,322308.0,18661,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344041,185220.00
02/24/2016 15:00,2,1.154,ACTIVE,213.06,344.76,60.007,1456344003,"274151322000087","219011344069620",30.38,8.50,0,334.84,360.38,35.5,32.3,0.225,565530.8,565530.8,12495,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344042,185221.00
02/24/2016 15:15,2,1.244,ACTIVE,214.41,351.07,59.996,1456344903,"201051344000645","219011344069620",31.05,7.70,0,338.14,373.01,39.1,35.9,0.301,321349.5,321349.5,18808,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344905,185222.00
02/24/2016 15:15,2,1.133,ACTIVE,212.61,345.36,59.986,1456344903,"274151322000085","219011344069620",30.40,7.30,0,337.24,360.38,34.9,31.8,0.221,593252.9,593252.9,12470,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344905,185223.00
02/24/2016 15:15,2,1.240,ACTIVE,214.41,351.97,59.981,1456344903,"201051344000633","219011344069620",31.21,6.00,0,336.34,373.31,39.3,36.0,0.314,312971.2,312971.2,19218,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344906,185224.00
02/24/2016 15:15,2,1.248,ACTIVE,213.96,350.77,59.975,1456344903,"201051344000469","219011344069620",31.25,5.50,0,335.74,372.11,39.5,36.2,0.309,313785.0,313785.0,19209,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344907,185225.00
02/24/2016 15:15,2,1.205,ACTIVE,213.06,349.26,59.970,1456344903,"201051344000646","219011344069620",31.23,4.00,0,335.14,372.11,38.2,34.9,0.305,319168.3,319168.3,23740,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344908,185226.00
02/24/2016 15:15,2,1.152,ACTIVE,212.38,348.06,59.986,1456344903,"274151322000052","219011344069620",30.83,7.30,0,336.04,360.99,36.0,32.8,0.243,600922.2,600922.2,12679,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344909,185227.00
02/24/2016 15:15,2,1.211,ACTIVE,213.74,350.17,59.986,1456344903,"201051344000585","219011344069620",31.57,5.50,0,336.34,371.21,38.8,35.5,0.305,324169.2,324169.2,23746,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344910,185228.00
02/24/2016 15:15,2,1.186,ACTIVE,213.06,349.26,59.975,1456344903,"201051344001230","219011344069620",31.55,5.00,0,334.84,371.21,37.9,34.7,0.292,323095.7,323095.7,23524,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344911,185229.00
02/24/2016 15:15,2,1.203,ACTIVE,213.74,349.26,59.975,1456344903,"201051344000582","219011344069620",31.41,5.00,0,336.34,369.40,38.3,35.0,0.287,316636.5,316636.5,23726,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344912,185230.00
02/24/2016 15:15,2,1.232,ACTIVE,212.83,348.06,59.933,1456344903,"201051344000955","219011344069620",31.39,5.00,0,334.84,373.01,39.2,35.9,0.305,327228.2,327228.2,23661,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344913,185231.00
02/24/2016 15:15,2,0.750,ACTIVE,212.61,440.64,59.959,1456344903,"274151322000094","219011344069620",41.35,9.00,0,334.84,458.97,31.3,28.3,0.203,483576.9,483576.9,13140,0,0,0,L,1151911521,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344914,185232.00
02/24/2016 15:15,2,1.240,ACTIVE,214.19,351.97,59.981,1456344903,"201051344000579","219011344069620",31.85,6.30,0,336.34,373.01,40.0,36.6,0.309,327875.7,327875.7,19144,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344915,185233.00
02/24/2016 15:15,2,1.221,ACTIVE,212.83,352.87,59.975,1456344903,"201051344000890","219011344069620",31.93,5.50,0,335.14,371.81,39.5,36.2,0.296,324641.1,324641.1,23679,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344916,185234.00
02/24/2016 15:15,2,1.211,ACTIVE,213.29,352.27,59.975,1456344903,"201051344000438","219011344069620",31.91,4.50,0,336.34,375.11,39.1,35.9,0.296,326797.0,326797.0,23675,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344917,185235.00
02/24/2016 15:15,2,1.242,ACTIVE,213.29,348.96,60.007,1456344903,"201051344000417","219011344069620",31.23,5.50,0,334.84,370.90,39.3,36.0,0.305,320654.4,320654.4,23830,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344918,185236.00
02/24/2016 15:15,2,1.139,ACTIVE,212.61,348.96,59.970,1456344903,"274151322000083","219011344069620",30.53,7.30,0,336.94,360.99,35.2,32.0,0.243,595087.4,595087.4,12717,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344919,185237.00
02/24/2016 15:15,2,1.184,ACTIVE,213.29,347.76,59.944,1456344903,"274151322000076","219011344069620",31.71,7.30,0,337.24,366.70,38.1,34.8,0.256,633231.3,633231.3,12716,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344920,185238.00
02/24/2016 15:15,2,1.232,ACTIVE,213.74,350.17,59.986,1456344903,"201051344000868","219011344069620",31.27,6.00,0,335.74,371.21,39.0,35.7,0.301,312738.2,312738.2,18937,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344921,185239.00
02/24/2016 15:15,2,1.184,ACTIVE,212.61,343.55,60.007,1456344903,"274151322000095","219011344069620",31.29,7.00,0,335.74,363.99,37.6,34.4,0.243,626523.6,626523.6,12604,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344921,185240.00
02/24/2016 15:15,2,1.217,ACTIVE,213.96,351.67,59.965,1456344903,"201051344000988","219011344069620",31.43,6.30,0,336.34,373.31,38.8,35.5,0.314,310936.9,310936.9,19219,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344922,185241.00
02/24/2016 15:15,2,1.211,ACTIVE,213.06,350.17,59.981,1456344903,"201051344001025","219011344069620",31.67,5.00,0,336.04,372.41,38.9,35.6,0.296,324337.5,324337.5,23737,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344923,185242.00
02/24/2016 15:15,2,1.238,ACTIVE,213.96,349.56,60.002,1456344903,"201051344000458","219011344069620",31.29,7.70,0,335.44,370.60,39.3,36.0,0.309,321455.0,321455.0,19129,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344924,185243.00
02/24/2016 15:15,2,1.225,ACTIVE,214.64,351.97,60.018,1456344903,"201051344000853","219011344069620",31.45,6.70,0,337.84,373.61,39.0,35.8,0.301,319673.1,319673.1,18757,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344925,185244.00
02/24/2016 15:15,2,1.213,ACTIVE,213.06,348.96,59.970,1456344903,"201051344000685","219011344069620",31.23,4.50,0,336.64,371.51,38.4,35.1,0.309,326600.6,326600.6,23545,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344926,185245.00
02/24/2016 15:15,2,1.189,ACTIVE,213.29,349.26,59.917,1456344903,"201051344000917","219011344069620",31.51,6.30,0,336.34,372.11,38.0,34.7,0.296,323969.9,323969.9,23545,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344927,185246.00
02/24/2016 15:15,2,1.184,ACTIVE,213.29,348.66,59.986,1456344903,"201051344001145","219011344069620",31.47,4.50,0,336.64,371.21,37.8,34.5,0.296,329073.0,329073.0,23402,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344928,185247.00
02/24/2016 15:15,2,1.201,ACTIVE,213.29,350.17,59.954,1456344903,"201051344000651","219011344069620",31.67,4.50,0,336.34,370.30,38.6,35.3,0.296,320678.9,320678.9,23776,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344929,185248.00
02/24/2016 15:15,2,1.092,ACTIVE,212.16,346.86,59.944,1456344903,"274151322000088","219011344069620",30.18,7.30,0,336.04,359.78,33.4,30.3,0.208,577819.0,577819.0,12420,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344930,185249.00
02/24/2016 15:15,2,0.760,ACTIVE,213.51,435.53,59.965,1456344903,"274151322000068","219011344069620",41.03,10.00,0,335.14,469.19,31.8,28.7,0.199,483516.6,483516.6,13316,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344931,185250.00
02/24/2016 15:15,2,1.195,ACTIVE,212.83,347.16,59.970,1456344903,"201051344001135","219011344069620",31.21,5.00,0,335.74,371.21,37.8,34.6,0.301,317346.3,317346.3,23746,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344932,185251.00
02/24/2016 15:15,2,1.240,ACTIVE,213.51,350.47,59.970,1456344903,"201051344000594","219011344069620",31.55,6.00,0,334.84,373.01,39.7,36.4,0.301,323451.3,323451.3,19159,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344933,185252.00
02/24/2016 15:15,2,1.197,ACTIVE,213.06,347.76,59.949,1456344903,"201051344001203","219011344069620",31.39,6.00,0,336.64,370.90,38.1,34.9,0.305,323653.5,323653.5,23723,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344934,185253.00
02/24/2016 15:15,2,1.098,ACTIVE,212.61,344.45,59.933,1456344903,"274151322000054","219011344069620",30.97,7.70,0,336.04,360.69,34.4,31.3,0.230,590372.3,590372.3,12450,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344935,185254.00
02/24/2016 15:15,2,1.209,ACTIVE,214.19,350.17,59.975,1456344903,"201051344000867","219011344069620",31.65,7.00,0,336.04,370.30,38.8,35.5,0.296,312098.4,312098.4,19186,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344936,185255.00
02/24/2016 15:15,2,1.234,ACTIVE,212.83,348.96,60.002,1456344903,"201051344001093","219011344069620",31.29,6.00,0,335.14,373.01,39.2,35.9,0.287,322378.9,322378.9,23604,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344937,185256.00
02/24/2016 15:15,2,1.172,ACTIVE,213.96,350.47,59.944,1456344903,"201051344000900","219011344069620",31.47,7.00,0,336.94,372.11,37.4,34.1,0.305,328643.7,328643.7,18598,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344937,185257.00
02/24/2016 15:15,2,1.217,ACTIVE,214.19,350.17,59.954,1456344903,"201051344000648","219011344069620",31.67,6.00,0,337.24,371.51,39.1,35.8,0.301,320555.5,320555.5,18865,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344938,185258.00
02/24/2016 15:15,2,1.209,ACTIVE,213.96,351.67,59.970,1456344903,"201051344000569","219011344069620",31.81,6.70,0,337.24,370.90,38.9,35.6,0.296,329458.9,329458.9,18544,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344939,185259.00
02/24/2016 15:15,2,1.199,ACTIVE,214.19,350.47,60.012,1456344903,"201051344000983","219011344069620",31.57,7.00,0,336.34,371.81,38.4,35.1,0.309,321235.1,321235.1,18989,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344940,185260.00
02/24/2016 15:15,2,1.197,ACTIVE,213.96,350.77,59.975,1456344903,"201051344001158","219011344069620",31.51,5.50,0,337.24,371.51,38.2,34.9,0.309,316881.9,316881.9,19198,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344941,185261.00
