ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 15:15,2,1.215,ACTIVE,214.41,352.27,59.954,1456344903,"201051344000576","219011344069620",31.45,7.30,0,336.64,373.61,38.7,35.5,0.305,322317.4,322317.4,18662,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344942,185262.00
02/24/2016 15:15,2,1.102,ACTIVE,212.83,346.86,59.970,1456344903,"274151322000087","219011344069620",30.67,8.00,0,337.24,360.38,34.2,31.1,0.225,565539.2,565539.2,12496,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456344943,185263.00
02/24/2016 15:30,2,1.246,ACTIVE,214.41,352.27,59.981,1456345803,"201051344000645","219011344069620",31.09,7.70,0,336.94,369.10,39.2,36.0,0.301,321358.0,321358.0,18809,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345805,185264.00
02/24/2016 15:30,2,1.129,ACTIVE,212.61,347.46,59.975,1456345803,"274151322000085","219011344069620",30.63,7.30,0,336.64,358.58,35.1,31.9,0.225,593260.4,593260.4,12471,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345806,185265.00
02/24/2016 15:30,2,1.238,ACTIVE,214.64,352.87,59.991,1456345803,"201051344000633","219011344069620",31.45,6.00,0,336.04,370.00,39.5,36.2,0.309,312979.7,312979.7,19219,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345807,185266.00
02/24/2016 15:30,2,1.252,ACTIVE,214.41,351.67,59.986,1456345803,"201051344000469","219011344069620",31.25,5.00,0,335.74,370.00,39.6,36.3,0.309,313793.6,313793.6,19210,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345808,185267.00
02/24/2016 15:30,2,1.199,ACTIVE,213.29,350.47,59.991,1456345803,"201051344000646","219011344069620",31.51,4.00,0,333.63,368.20,38.3,35.1,0.301,319176.6,319176.6,23741,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345809,185268.00
02/24/2016 15:30,2,1.148,ACTIVE,212.38,344.45,59.996,1456345803,"274151322000052","219011344069620",31.09,7.00,0,335.14,358.88,36.1,32.9,0.225,600930.0,600930.0,12680,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345810,185269.00
02/24/2016 15:30,2,1.219,ACTIVE,213.74,351.07,59.986,1456345803,"201051344000585","219011344069620",31.61,5.00,0,335.44,368.80,39.0,35.7,0.296,324177.7,324177.7,23747,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345811,185270.00
02/24/2016 15:30,2,1.199,ACTIVE,213.29,348.96,59.986,1456345803,"201051344001230","219011344069620",31.43,5.00,0,334.24,367.30,38.2,35.0,0.287,323104.0,323104.0,23525,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345812,185271.00
02/24/2016 15:30,2,1.207,ACTIVE,214.19,350.17,59.991,1456345803,"201051344000582","219011344069620",31.49,5.00,0,336.34,366.70,38.5,35.3,0.292,316644.8,316644.8,23727,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345813,185272.00
02/24/2016 15:30,2,1.221,ACTIVE,213.06,352.57,60.007,1456345803,"201051344000955","219011344069620",31.89,5.00,0,332.73,370.00,39.5,36.2,0.309,327236.7,327236.7,23662,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345813,185273.00
02/24/2016 15:30,2,0.770,ACTIVE,213.06,434.02,59.986,1456345803,"274151322000094","219011344069620",40.71,9.00,0,335.14,458.67,31.8,28.7,0.212,483583.7,483583.7,13141,0,0,0,L,1151911521,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345814,185274.00
02/24/2016 15:30,2,1.252,ACTIVE,214.41,351.67,59.996,1456345803,"201051344000579","219011344069620",31.65,6.30,0,337.54,370.90,40.1,36.8,0.314,327884.5,327884.5,19145,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345815,185275.00
02/24/2016 15:30,2,1.248,ACTIVE,213.29,350.17,60.023,1456345803,"201051344000890","219011344069620",31.61,5.50,0,335.44,370.30,40.0,36.6,0.301,324649.8,324649.8,23680,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345816,185276.00
02/24/2016 15:30,2,1.229,ACTIVE,213.74,350.77,59.991,1456345803,"201051344000438","219011344069620",31.71,4.50,0,336.34,370.90,39.5,36.2,0.305,326805.6,326805.6,23676,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345817,185277.00
02/24/2016 15:30,2,1.246,ACTIVE,213.74,350.17,59.975,1456345803,"201051344000417","219011344069620",31.31,5.00,0,334.24,367.60,39.6,36.3,0.305,320663.0,320663.0,23831,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345818,185278.00
02/24/2016 15:30,2,1.127,ACTIVE,212.83,346.26,59.959,1456345803,"274151322000083","219011344069620",31.11,7.30,0,336.04,358.88,35.5,32.4,0.243,595095.0,595095.0,12718,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345819,185279.00
02/24/2016 15:30,2,1.197,ACTIVE,213.51,352.87,59.986,1456345803,"274151322000076","219011344069620",31.73,7.30,0,337.54,363.69,38.4,35.2,0.261,633239.6,633239.6,12717,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345820,185280.00
02/24/2016 15:30,2,1.248,ACTIVE,213.96,351.37,59.991,1456345803,"201051344000868","219011344069620",31.15,6.00,0,335.74,367.90,39.4,36.1,0.296,312746.7,312746.7,18938,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345821,185281.00
02/24/2016 15:30,2,1.197,ACTIVE,213.06,348.36,59.965,1456345803,"274151322000095","219011344069620",31.35,7.00,0,335.74,362.79,38.0,34.7,0.252,626531.8,626531.8,12605,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345822,185282.00
02/24/2016 15:30,2,1.221,ACTIVE,214.19,353.17,59.986,1456345803,"201051344000988","219011344069620",31.59,6.70,0,334.54,369.70,39.1,35.8,0.305,310945.4,310945.4,19220,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345823,185283.00
02/24/2016 15:30,2,1.242,ACTIVE,213.51,349.86,59.986,1456345803,"201051344001025","219011344069620",31.11,5.00,0,336.04,370.30,39.2,35.9,0.309,324346.1,324346.1,23738,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345824,185284.00
02/24/2016 15:30,2,1.244,ACTIVE,214.19,350.77,59.986,1456345803,"201051344000458","219011344069620",31.47,7.70,0,336.64,368.20,39.7,36.4,0.318,321463.6,321463.6,19130,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345825,185285.00
02/24/2016 15:30,2,1.242,ACTIVE,214.87,351.97,59.975,1456345803,"201051344000853","219011344069620",31.37,6.70,0,337.84,370.60,39.5,36.2,0.309,319681.7,319681.7,18758,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345826,185286.00
02/24/2016 15:30,2,1.205,ACTIVE,213.74,350.77,59.949,1456345803,"201051344000685","219011344069620",31.73,4.50,0,333.93,367.90,38.8,35.5,0.314,326609.0,326609.0,23546,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345827,185287.00
02/24/2016 15:30,2,1.211,ACTIVE,213.74,350.77,59.991,1456345803,"201051344000917","219011344069620",31.31,6.00,0,334.54,368.20,38.4,35.2,0.301,323978.2,323978.2,23546,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345828,185288.00
02/24/2016 15:30,2,1.203,ACTIVE,213.51,349.56,59.991,1456345803,"201051344001145","219011344069620",31.45,4.50,0,335.44,369.10,38.3,35.1,0.301,329081.2,329081.2,23403,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345829,185289.00
02/24/2016 15:30,2,1.223,ACTIVE,213.74,350.17,59.981,1456345803,"201051344000651","219011344069620",31.55,4.50,0,336.34,367.00,39.1,35.8,0.301,320687.4,320687.4,23777,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345830,185290.00
02/24/2016 15:30,2,1.090,ACTIVE,212.61,351.67,59.996,1456345803,"274151322000088","219011344069620",30.65,7.30,0,336.34,357.68,33.8,30.7,0.221,577826.3,577826.3,12421,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345831,185291.00
02/24/2016 15:30,2,0.756,ACTIVE,213.74,446.95,59.975,1456345803,"274151322000068","219011344069620",41.93,9.70,0,334.84,467.39,32.3,29.2,0.203,483523.4,483523.4,13317,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345831,185292.00
02/24/2016 15:30,2,1.191,ACTIVE,213.29,351.07,59.986,1456345803,"201051344001135","219011344069620",31.77,5.00,0,335.14,369.70,38.4,35.1,0.296,317354.6,317354.6,23747,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345832,185293.00
02/24/2016 15:30,2,1.260,ACTIVE,213.51,350.47,59.959,1456345803,"201051344000594","219011344069620",31.51,6.00,0,334.84,370.90,40.2,36.9,0.305,323460.0,323460.0,19160,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345833,185294.00
02/24/2016 15:30,2,1.207,ACTIVE,213.51,349.86,60.028,1456345803,"201051344001203","219011344069620",31.67,6.00,0,334.24,368.20,38.8,35.5,0.309,323661.8,323661.8,23724,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345834,185295.00
02/24/2016 15:30,2,1.129,ACTIVE,212.83,350.77,59.975,1456345803,"274151322000054","219011344069620",30.53,7.30,0,336.34,358.58,35.0,31.9,0.234,590379.9,590379.9,12451,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345835,185296.00
02/24/2016 15:30,2,1.244,ACTIVE,214.41,351.07,59.991,1456345803,"201051344000867","219011344069620",31.23,7.00,0,336.94,369.70,39.4,36.1,0.305,312106.9,312106.9,19187,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345836,185297.00
02/24/2016 15:30,2,1.250,ACTIVE,213.74,350.77,59.991,1456345803,"201051344001093","219011344069620",31.49,6.00,0,333.03,370.00,39.9,36.6,0.301,322387.5,322387.5,23605,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345837,185298.00
02/24/2016 15:30,2,1.211,ACTIVE,213.96,351.97,59.965,1456345803,"201051344000900","219011344069620",30.89,7.30,0,335.44,369.10,38.0,34.7,0.309,328651.9,328651.9,18599,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345838,185299.00
02/24/2016 15:30,2,1.234,ACTIVE,214.41,351.07,59.970,1456345803,"201051344000648","219011344069620",31.59,6.00,0,337.24,368.50,39.5,36.2,0.305,320564.1,320564.1,18866,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345839,185300.00
02/24/2016 15:30,2,1.240,ACTIVE,214.41,351.37,59.970,1456345803,"201051344000569","219011344069620",31.43,6.70,0,337.54,370.00,39.5,36.2,0.309,329467.5,329467.5,18545,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345840,185301.00
02/24/2016 15:30,2,1.225,ACTIVE,214.19,351.07,59.965,1456345803,"201051344000983","219011344069620",31.43,7.00,0,335.74,368.80,39.0,35.7,0.309,321243.5,321243.5,18990,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345841,185302.00
02/24/2016 15:30,2,1.246,ACTIVE,214.19,350.47,59.944,1456345803,"201051344001158","219011344069620",30.75,5.50,0,336.04,369.10,38.8,35.6,0.314,316890.3,316890.3,19199,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345842,185303.00
02/24/2016 15:30,2,1.246,ACTIVE,214.64,352.27,59.959,1456345803,"201051344000576","219011344069620",31.25,7.30,0,337.84,370.00,39.5,36.2,0.301,322325.9,322325.9,18663,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345843,185304.00
02/24/2016 15:30,2,1.117,ACTIVE,213.29,351.67,59.970,1456345803,"274151322000087","219011344069620",30.73,8.00,0,335.74,357.98,34.8,31.7,0.225,565546.6,565546.6,12497,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456345843,185305.00
02/24/2016 15:45,2,1.211,ACTIVE,214.64,351.07,59.954,1456346703,"201051344000645","219011344069620",31.21,7.70,0,337.54,370.00,38.3,35.0,0.292,321367.1,321367.1,18810,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346704,185306.00
02/24/2016 15:45,2,1.113,ACTIVE,212.83,344.45,59.954,1456346703,"274151322000085","219011344069620",30.20,7.30,0,336.64,358.88,34.0,30.9,0.217,593268.5,593268.5,12472,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346705,185307.00
02/24/2016 15:45,2,1.211,ACTIVE,214.41,352.27,59.949,1456346703,"201051344000633","219011344069620",31.33,6.30,0,336.64,371.81,38.5,35.2,0.309,312988.8,312988.8,19220,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346706,185308.00
02/24/2016 15:45,2,1.215,ACTIVE,214.19,351.07,59.891,1456346703,"201051344000469","219011344069620",31.31,5.50,0,336.94,369.70,38.6,35.3,0.296,313802.7,313802.7,19211,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346707,185309.00
02/24/2016 15:45,2,1.176,ACTIVE,213.06,349.26,59.896,1456346703,"201051344000646","219011344069620",31.33,4.50,0,335.44,370.30,37.4,34.1,0.292,319185.4,319185.4,23742,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346708,185310.00
02/24/2016 15:45,2,1.117,ACTIVE,212.61,345.06,59.949,1456346703,"274151322000052","219011344069620",31.05,7.00,0,335.44,359.18,35.1,32.0,0.234,600938.3,600938.3,12681,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346709,185311.00
02/24/2016 15:45,2,1.193,ACTIVE,213.51,349.86,59.949,1456346703,"201051344000585","219011344069620",31.37,5.50,0,335.44,369.40,37.9,34.7,0.296,324186.7,324186.7,23748,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346710,185312.00
02/24/2016 15:45,2,1.158,ACTIVE,213.06,349.86,59.975,1456346703,"201051344001230","219011344069620",31.63,5.00,0,334.84,368.80,37.1,33.9,0.287,323112.8,323112.8,23526,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346711,185313.00
02/24/2016 15:45,2,1.180,ACTIVE,213.96,350.17,60.002,1456346703,"201051344000582","219011344069620",31.27,5.00,0,336.34,368.20,37.4,34.2,0.287,316653.7,316653.7,23728,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346712,185314.00
02/24/2016 15:45,2,1.205,ACTIVE,212.83,348.36,59.912,1456346703,"201051344000955","219011344069620",31.31,5.00,0,334.24,370.60,38.3,35.0,0.296,327245.8,327245.8,23663,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346713,185315.00
02/24/2016 15:45,2,0.729,ACTIVE,212.83,436.43,59.938,1456346703,"274151322000094","219011344069620",41.25,9.00,0,334.24,461.38,30.5,27.5,0.208,483590.8,483590.8,13142,0,0,0,L,1151911521,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346714,185316.00
02/24/2016 15:45,2,1.211,ACTIVE,214.41,351.37,59.954,1456346703,"201051344000579","219011344069620",31.77,6.30,0,336.94,371.51,39.0,35.7,0.301,327893.7,327893.7,19146,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346714,185317.00
02/24/2016 15:45,2,1.205,ACTIVE,213.06,350.47,59.949,1456346703,"201051344000890","219011344069620",31.71,5.50,0,335.14,371.21,38.7,35.4,0.292,324659.0,324659.0,23681,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346715,185318.00
02/24/2016 15:45,2,1.178,ACTIVE,213.51,353.47,59.954,1456346703,"201051344000438","219011344069620",32.01,4.50,0,335.14,373.01,38.2,34.9,0.296,326814.7,326814.7,23677,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346716,185319.00
02/24/2016 15:45,2,1.207,ACTIVE,213.51,349.26,59.965,1456346703,"201051344000417","219011344069620",31.39,5.00,0,335.44,369.70,38.4,35.1,0.296,320672.1,320672.1,23832,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346717,185320.00
02/24/2016 15:45,2,1.092,ACTIVE,212.83,343.25,59.949,1456346703,"274151322000083","219011344069620",31.09,7.30,0,336.04,359.48,34.4,31.3,0.234,595103.2,595103.2,12719,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346718,185321.00
02/24/2016 15:45,2,1.158,ACTIVE,213.51,351.07,59.933,1456346703,"274151322000076","219011344069620",31.67,7.30,0,336.64,363.99,37.2,33.9,0.252,633248.5,633248.5,12718,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346719,185322.00
02/24/2016 15:45,2,1.213,ACTIVE,213.96,349.26,59.965,1456346703,"201051344000868","219011344069620",30.93,6.00,0,336.34,369.70,38.0,34.8,0.296,312755.8,312755.8,18939,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346720,185323.00
02/24/2016 15:45,2,1.148,ACTIVE,212.38,350.77,59.954,1456346703,"274151322000095","219011344069620",31.53,7.00,0,335.74,362.49,36.7,33.5,0.247,626540.5,626540.5,12606,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346721,185324.00
02/24/2016 15:45,2,1.189,ACTIVE,213.96,351.67,59.954,1456346703,"201051344000988","219011344069620",31.33,6.70,0,336.64,371.51,37.8,34.5,0.301,310954.4,310954.4,19221,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346722,185325.00
02/24/2016 15:45,2,1.189,ACTIVE,213.29,348.36,59.965,1456346703,"201051344001025","219011344069620",31.45,5.00,0,335.14,370.90,37.9,34.6,0.287,324355.1,324355.1,23739,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346723,185326.00
02/24/2016 15:45,2,1.209,ACTIVE,214.19,350.17,59.965,1456346703,"201051344000458","219011344069620",31.11,7.70,0,336.94,369.10,38.1,34.9,0.314,321472.7,321472.7,19131,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346724,185327.00
02/24/2016 15:45,2,1.209,ACTIVE,214.87,351.37,59.965,1456346703,"201051344000853","219011344069620",30.99,6.70,0,338.14,371.21,38.0,34.8,0.301,319690.8,319690.8,18759,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346725,185328.00
02/24/2016 15:45,2,1.188,ACTIVE,213.29,348.96,59.965,1456346703,"201051344000685","219011344069620",31.09,4.50,0,335.44,369.70,37.4,34.2,0.301,326617.9,326617.9,23547,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346725,185329.00
02/24/2016 15:45,2,1.158,ACTIVE,213.51,349.86,59.991,1456346703,"201051344000917","219011344069620",31.57,6.30,0,335.74,370.30,37.1,33.9,0.287,323987.0,323987.0,23547,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346726,185330.00
02/24/2016 15:45,2,1.150,ACTIVE,213.06,349.86,59.965,1456346703,"201051344001145","219011344069620",31.61,4.50,0,336.34,370.00,36.9,33.7,0.287,329090.0,329090.0,23404,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346727,185331.00
02/24/2016 15:45,2,1.174,ACTIVE,213.29,349.86,59.938,1456346703,"201051344000651","219011344069620",31.63,4.50,0,336.04,369.40,37.6,34.4,0.287,320696.3,320696.3,23778,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346728,185332.00
02/24/2016 15:45,2,1.062,ACTIVE,212.38,345.06,59.949,1456346703,"274151322000088","219011344069620",30.30,7.30,0,335.74,358.88,32.5,29.5,0.203,577834.0,577834.0,12422,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346729,185333.00
02/24/2016 15:45,2,0.742,ACTIVE,213.51,441.24,59.949,1456346703,"274151322000068","219011344069620",41.17,10.00,0,335.44,462.28,31.4,28.4,0.199,483530.7,483530.7,13318,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346730,185334.00
02/24/2016 15:45,2,1.145,ACTIVE,212.83,350.17,59.981,1456346703,"201051344001135","219011344069620",31.69,5.00,0,335.44,369.70,36.8,33.6,0.283,317363.4,317363.4,23748,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346731,185335.00
02/24/2016 15:45,2,1.219,ACTIVE,213.51,350.17,59.959,1456346703,"201051344000594","219011344069620",31.21,6.00,0,334.54,371.21,38.6,35.3,0.292,323469.2,323469.2,19161,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346732,185336.00
02/24/2016 15:45,2,1.172,ACTIVE,213.29,347.76,59.954,1456346703,"201051344001203","219011344069620",31.37,5.50,0,335.74,369.40,37.2,34.0,0.296,323670.7,323670.7,23725,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346733,185337.00
02/24/2016 15:45,2,1.094,ACTIVE,212.61,344.45,59.944,1456346703,"274151322000054","219011344069620",30.28,7.70,0,335.74,359.18,33.5,30.4,0.225,590387.8,590387.8,12452,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346734,185338.00
02/24/2016 15:45,2,1.184,ACTIVE,213.96,348.96,59.954,1456346703,"201051344000867","219011344069620",31.45,7.70,0,335.44,368.80,37.7,34.5,0.283,312115.9,312115.9,19188,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346735,185339.00
02/24/2016 15:45,2,1.184,ACTIVE,213.06,352.57,59.944,1456346703,"201051344001093","219011344069620",31.91,6.00,0,334.24,369.40,38.3,35.0,0.287,322396.7,322396.7,23606,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346736,185340.00
02/24/2016 15:45,2,1.150,ACTIVE,213.74,350.17,59.996,1456346703,"201051344000900","219011344069620",31.17,7.00,0,335.74,368.80,36.3,33.1,0.287,328660.6,328660.6,18600,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346737,185341.00
02/24/2016 15:45,2,1.193,ACTIVE,214.19,349.86,59.959,1456346703,"201051344000648","219011344069620",31.45,6.30,0,336.34,369.10,38.1,34.8,0.287,320573.2,320573.2,18867,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346738,185342.00
02/24/2016 15:45,2,1.199,ACTIVE,214.19,350.17,59.944,1456346703,"201051344000569","219011344069620",31.23,6.70,0,336.34,368.80,38.0,34.7,0.296,329476.6,329476.6,18546,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346738,185343.00
02/24/2016 15:45,2,1.174,ACTIVE,213.96,349.26,59.949,1456346703,"201051344000983","219011344069620",31.43,7.00,0,336.94,369.10,37.4,34.2,0.301,321252.4,321252.4,18991,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346739,185344.00
02/24/2016 15:45,2,1.186,ACTIVE,214.19,350.17,59.896,1456346703,"201051344001158","219011344069620",30.97,5.50,0,336.94,368.80,37.2,34.0,0.296,316899.2,316899.2,19200,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346740,185345.00
02/24/2016 15:45,2,1.174,ACTIVE,214.41,351.37,59.959,1456346703,"201051344000576","219011344069620",31.75,7.00,0,337.24,370.30,37.7,34.5,0.287,322335.0,322335.0,18664,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346741,185346.00
02/24/2016 15:45,2,1.082,ACTIVE,212.61,345.06,59.954,1456346703,"274151322000087","219011344069620",30.42,8.00,0,335.14,358.88,33.4,30.3,0.212,565554.5,565554.5,12498,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456346742,185347.00
02/24/2016 16:00,2,1.266,ACTIVE,214.41,351.07,59.986,1456347603,"201051344000645","219011344069620",31.11,7.70,0,337.54,371.81,39.9,36.6,0.309,321376.2,321376.2,18811,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347604,185348.00
02/24/2016 16:00,2,1.148,ACTIVE,213.06,351.07,59.944,1456347603,"274151322000085","219011344069620",30.65,7.70,0,336.64,359.78,35.6,32.5,0.230,593276.6,593276.6,12473,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347605,185349.00
02/24/2016 16:00,2,1.250,ACTIVE,214.64,352.27,59.975,1456347603,"201051344000633","219011344069620",31.47,6.30,0,336.64,372.71,39.9,36.6,0.314,312998.0,312998.0,19221,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347606,185350.00
02/24/2016 16:00,2,1.256,ACTIVE,214.41,351.37,59.996,1456347603,"201051344000469","219011344069620",31.47,5.50,0,335.74,370.30,40.0,36.7,0.318,313812.0,313812.0,19212,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347607,185351.00
02/24/2016 16:00,2,1.207,ACTIVE,213.06,351.07,59.970,1456347603,"201051344000646","219011344069620",31.65,4.50,0,333.33,371.21,38.7,35.4,0.301,319194.4,319194.4,23743,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347608,185352.00
02/24/2016 16:00,2,1.156,ACTIVE,212.61,349.56,59.965,1456347603,"274151322000052","219011344069620",31.23,7.00,0,335.44,359.78,36.5,33.3,0.243,600946.7,600946.7,12682,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347608,185353.00
02/24/2016 16:00,2,1.225,ACTIVE,213.74,350.77,59.975,1456347603,"201051344000585","219011344069620",31.71,6.00,0,335.74,370.00,39.3,36.0,0.309,324195.8,324195.8,23749,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347609,185354.00
02/24/2016 16:00,2,1.207,ACTIVE,213.29,349.56,59.996,1456347603,"201051344001230","219011344069620",31.57,5.50,0,334.54,369.70,38.7,35.4,0.301,323121.7,323121.7,23527,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347610,185355.00
02/24/2016 16:00,2,1.219,ACTIVE,213.96,349.26,60.028,1456347603,"201051344000582","219011344069620",31.45,5.00,0,335.44,369.40,38.9,35.6,0.301,316662.7,316662.7,23729,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347611,185356.00
02/24/2016 16:00,2,1.244,ACTIVE,212.83,348.36,60.012,1456347603,"201051344000955","219011344069620",31.45,5.00,0,333.03,373.01,39.6,36.3,0.305,327255.0,327255.0,23664,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347612,185357.00
02/24/2016 16:00,2,0.766,ACTIVE,212.61,435.53,59.996,1456347603,"274151322000094","219011344069620",40.95,9.00,0,335.14,466.19,31.8,28.7,0.212,483598.2,483598.2,13143,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347613,185358.00
02/24/2016 16:00,2,1.250,ACTIVE,214.19,352.27,59.944,1456347603,"201051344000579","219011344069620",31.85,6.70,0,336.94,371.51,40.3,37.0,0.309,327903.1,327903.1,19147,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347614,185359.00
02/24/2016 16:00,2,1.258,ACTIVE,213.29,348.96,59.981,1456347603,"201051344000890","219011344069620",31.41,6.00,0,334.84,371.51,40.1,36.7,0.301,324668.3,324668.3,23682,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347615,185360.00
02/24/2016 16:00,2,1.229,ACTIVE,213.51,351.67,59.975,1456347603,"201051344000438","219011344069620",31.77,5.00,0,336.64,373.01,39.6,36.3,0.305,326823.9,326823.9,23678,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347616,185361.00
02/24/2016 16:00,2,1.236,ACTIVE,213.29,350.17,59.981,1456347603,"201051344000417","219011344069620",31.59,5.50,0,334.24,369.10,39.5,36.2,0.305,320681.3,320681.3,23833,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347617,185362.00
02/24/2016 16:00,2,1.133,ACTIVE,212.83,349.86,59.981,1456347603,"274151322000083","219011344069620",31.09,7.30,0,335.74,360.08,35.7,32.5,0.243,595111.5,595111.5,12720,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347618,185363.00
02/24/2016 16:00,2,1.207,ACTIVE,213.06,354.07,59.959,1456347603,"274151322000076","219011344069620",31.57,7.30,0,337.24,367.00,38.6,35.3,0.265,633257.5,633257.5,12719,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347619,185364.00
02/24/2016 16:00,2,1.246,ACTIVE,213.96,349.86,59.981,1456347603,"201051344000868","219011344069620",31.21,6.30,0,336.04,370.00,39.4,36.1,0.309,312765.0,312765.0,18940,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347620,185365.00
02/24/2016 16:00,2,1.207,ACTIVE,212.83,344.15,59.959,1456347603,"274151322000095","219011344069620",31.07,7.00,0,336.34,363.99,38.0,34.8,0.252,626549.4,626549.4,12607,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347622,185366.00
02/24/2016 16:00,2,1.250,ACTIVE,213.96,352.87,59.975,1456347603,"201051344000988","219011344069620",30.85,6.70,0,335.74,373.01,39.1,35.8,0.314,310963.6,310963.6,19222,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347622,185367.00
02/24/2016 16:00,2,1.236,ACTIVE,213.06,348.66,59.975,1456347603,"201051344001025","219011344069620",31.27,5.00,0,334.54,370.60,39.2,35.9,0.301,324364.3,324364.3,23740,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347624,185368.00
02/24/2016 16:00,2,1.268,ACTIVE,213.96,350.17,59.975,1456347603,"201051344000458","219011344069620",30.65,8.00,0,336.64,369.40,39.4,36.1,0.318,321482.0,321482.0,19132,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347624,185369.00
02/24/2016 16:00,2,1.242,ACTIVE,214.64,352.87,59.981,1456347603,"201051344000853","219011344069620",31.33,6.70,0,337.84,373.01,39.5,36.2,0.309,319700.0,319700.0,18760,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347625,185370.00
02/24/2016 16:00,2,1.217,ACTIVE,213.51,349.26,59.991,1456347603,"201051344000685","219011344069620",31.45,4.50,0,334.54,370.90,38.8,35.5,0.314,326627.0,326627.0,23548,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347626,185371.00
02/24/2016 16:00,2,1.213,ACTIVE,213.74,349.56,60.012,1456347603,"201051344000917","219011344069620",31.31,6.30,0,334.24,370.30,38.5,35.2,0.296,323996.0,323996.0,23548,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347627,185372.00
02/24/2016 16:00,2,1.207,ACTIVE,213.51,349.56,60.028,1456347603,"201051344001145","219011344069620",31.33,4.50,0,335.74,371.21,38.3,35.1,0.309,329099.0,329099.0,23405,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347628,185373.00
02/24/2016 16:00,2,1.236,ACTIVE,213.51,349.56,60.012,1456347603,"201051344000651","219011344069620",30.99,5.00,0,335.74,369.10,38.8,35.6,0.305,320705.5,320705.5,23779,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347629,185374.00
02/24/2016 16:00,2,1.090,ACTIVE,212.83,351.07,59.986,1456347603,"274151322000088","219011344069620",30.53,7.30,0,335.44,358.88,33.7,30.6,0.221,577841.8,577841.8,12423,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347630,185375.00
02/24/2016 16:00,2,0.752,ACTIVE,213.51,446.35,59.981,1456347603,"274151322000068","219011344069620",42.20,10.00,0,334.84,468.89,32.2,29.2,0.194,483538.2,483538.2,13319,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347631,185376.00
02/24/2016 16:00,2,1.217,ACTIVE,213.06,348.66,59.991,1456347603,"201051344001135","219011344069620",30.97,5.50,0,336.34,370.60,38.2,34.9,0.296,317372.3,317372.3,23749,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347632,185377.00
02/24/2016 16:00,2,1.258,ACTIVE,213.51,350.17,59.981,1456347603,"201051344000594","219011344069620",31.29,6.30,0,335.14,371.81,39.9,36.5,0.305,323478.6,323478.6,19162,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347633,185378.00
02/24/2016 16:00,2,1.217,ACTIVE,213.29,348.66,59.975,1456347603,"201051344001203","219011344069620",31.23,6.00,0,335.44,370.60,38.5,35.2,0.314,323679.7,323679.7,23726,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347633,185379.00
02/24/2016 16:00,2,1.121,ACTIVE,212.83,351.37,59.986,1456347603,"274151322000054","219011344069620",30.61,7.70,0,335.44,360.08,34.8,31.7,0.230,590396.0,590396.0,12453,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347634,185380.00
02/24/2016 16:00,2,1.232,ACTIVE,214.41,350.17,60.007,1456347603,"201051344000867","219011344069620",31.31,7.30,0,336.04,368.50,39.1,35.8,0.301,312125.1,312125.1,19189,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347635,185381.00
02/24/2016 16:00,2,1.234,ACTIVE,213.51,351.37,59.996,1456347603,"201051344001093","219011344069620",31.75,6.00,0,336.04,370.90,39.7,36.4,0.292,322406.0,322406.0,23607,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347636,185382.00
02/24/2016 16:00,2,1.191,ACTIVE,213.74,351.07,59.954,1456347603,"201051344000900","219011344069620",31.25,6.70,0,334.84,369.40,37.7,34.5,0.305,328669.4,328669.4,18601,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347637,185383.00
02/24/2016 16:00,2,1.242,ACTIVE,214.19,350.47,60.002,1456347603,"201051344000648","219011344069620",31.19,6.30,0,337.24,370.90,39.3,36.0,0.301,320582.4,320582.4,18868,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347638,185384.00
02/24/2016 16:00,2,1.230,ACTIVE,214.19,351.07,60.018,1456347603,"201051344000569","219011344069620",31.59,6.70,0,336.04,370.30,39.4,36.1,0.305,329485.8,329485.8,18547,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347639,185385.00
02/24/2016 16:00,2,1.211,ACTIVE,214.19,350.77,59.996,1456347603,"201051344000983","219011344069620",31.53,7.30,0,335.44,370.60,38.7,35.4,0.309,321261.6,321261.6,18992,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347640,185386.00
02/24/2016 16:00,2,1.225,ACTIVE,214.19,350.47,59.996,1456347603,"201051344001158","219011344069620",31.07,6.00,0,335.44,370.60,38.5,35.2,0.314,316908.2,316908.2,19201,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347641,185387.00
02/24/2016 16:00,2,1.225,ACTIVE,214.64,352.87,59.986,1456347603,"201051344000576","219011344069620",31.59,7.00,0,337.54,371.81,39.2,35.9,0.296,322344.2,322344.2,18665,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347642,185388.00
02/24/2016 16:00,2,1.131,ACTIVE,213.06,351.67,59.991,1456347603,"274151322000087","219011344069620",30.24,8.50,0,335.44,359.48,34.6,31.5,0.225,565562.7,565562.7,12499,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456347643,185389.00
02/24/2016 16:15,2,1.072,ACTIVE,214.41,349.86,59.959,1456348503,"201051344000645","219011344069620",31.05,7.30,0,337.54,369.10,33.8,30.7,0.247,321384.8,321384.8,18812,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348504,185390.00
02/24/2016 16:15,2,0.965,ACTIVE,212.61,348.66,59.928,1456348503,"274151322000085","219011344069620",30.53,7.30,0,336.94,358.88,29.9,26.9,0.199,593284.2,593284.2,12474,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348505,185391.00
02/24/2016 16:15,2,1.080,ACTIVE,214.41,350.47,60.002,1456348503,"201051344000633","219011344069620",30.89,6.70,0,336.04,370.00,33.8,30.7,0.265,313006.7,313006.7,19222,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348506,185392.00
02/24/2016 16:15,2,1.084,ACTIVE,214.19,349.26,59.975,1456348503,"201051344000469","219011344069620",30.97,5.50,0,335.74,369.10,34.1,31.0,0.261,313820.6,313820.6,19213,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348507,185393.00
02/24/2016 16:15,2,1.047,ACTIVE,213.29,348.06,59.965,1456348503,"201051344000646","219011344069620",31.01,5.00,0,335.14,370.30,32.9,29.8,0.252,319202.7,319202.7,23744,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348508,185394.00
02/24/2016 16:15,2,0.986,ACTIVE,212.16,345.06,59.970,1456348503,"274151322000052","219011344069620",30.89,7.00,0,336.04,359.18,30.8,27.8,0.203,600954.6,600954.6,12683,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348509,185395.00
02/24/2016 16:15,2,1.047,ACTIVE,213.51,348.36,59.959,1456348503,"201051344000585","219011344069620",31.51,6.00,0,335.74,368.20,33.5,30.4,0.252,324204.3,324204.3,23750,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348510,185396.00
02/24/2016 16:15,2,1.027,ACTIVE,213.29,346.86,60.007,1456348503,"201051344001230","219011344069620",31.47,5.50,0,335.44,367.00,32.8,29.8,0.252,323130.1,323130.1,23528,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348510,185397.00
02/24/2016 16:15,2,1.057,ACTIVE,213.96,348.36,59.996,1456348503,"201051344000582","219011344069620",30.87,5.00,0,335.14,367.90,33.0,30.0,0.243,316671.1,316671.1,23730,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348511,185398.00
02/24/2016 16:15,2,1.068,ACTIVE,213.06,346.86,59.959,1456348503,"201051344000955","219011344069620",31.37,5.50,0,333.33,370.30,34.0,30.9,0.261,327263.6,327263.6,23665,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348512,185399.00
02/24/2016 16:15,2,0.639,ACTIVE,212.38,437.33,59.954,1456348503,"274151322000094","219011344069620",41.35,9.00,0,335.14,454.16,26.9,24.0,0.172,483605.0,483605.0,13144,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348513,185400.00
02/24/2016 16:15,2,1.080,ACTIVE,213.74,349.56,59.938,1456348503,"201051344000579","219011344069620",31.53,6.70,0,336.94,369.10,34.5,31.4,0.261,327911.9,327911.9,19148,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348514,185401.00
02/24/2016 16:15,2,1.078,ACTIVE,213.29,347.46,59.954,1456348503,"201051344000890","219011344069620",31.51,6.00,0,334.54,370.30,34.4,31.3,0.247,324677.1,324677.1,23683,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348515,185402.00
02/24/2016 16:15,2,1.053,ACTIVE,213.51,350.47,59.959,1456348503,"201051344000438","219011344069620",31.79,5.00,0,335.74,371.81,33.9,30.8,0.252,326832.6,326832.6,23679,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348516,185403.00
02/24/2016 16:15,2,1.070,ACTIVE,213.29,348.06,59.959,1456348503,"201051344000417","219011344069620",31.45,5.50,0,333.93,369.10,34.1,31.0,0.256,320690.0,320690.0,23834,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348517,185404.00
02/24/2016 16:15,2,0.965,ACTIVE,212.16,346.26,59.954,1456348503,"274151322000083","219011344069620",30.83,7.30,0,336.04,359.48,30.1,27.2,0.203,595119.2,595119.2,12721,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348518,185405.00
