ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 16:15,2,1.029,ACTIVE,213.06,345.06,59.944,1456348503,"274151322000076","219011344069620",31.31,7.30,0,337.54,364.89,32.7,29.6,0.221,633265.8,633265.8,12720,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348519,185406.00
02/24/2016 16:15,2,1.080,ACTIVE,213.96,348.66,59.970,1456348503,"201051344000868","219011344069620",30.75,6.30,0,335.44,367.30,33.6,30.6,0.261,312773.5,312773.5,18941,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348520,185407.00
02/24/2016 16:15,2,1.012,ACTIVE,212.38,343.55,59.954,1456348503,"274151322000095","219011344069620",31.37,7.00,0,335.44,362.19,32.2,29.2,0.217,626557.6,626557.6,12608,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348521,185408.00
02/24/2016 16:15,2,1.062,ACTIVE,213.96,350.17,59.954,1456348503,"201051344000988","219011344069620",31.05,6.70,0,335.74,369.70,33.5,30.4,0.256,310972.1,310972.1,19223,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348522,185409.00
02/24/2016 16:15,2,1.066,ACTIVE,213.06,347.16,59.922,1456348503,"201051344001025","219011344069620",31.11,5.50,0,334.84,369.10,33.6,30.6,0.252,324372.8,324372.8,23741,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348523,185410.00
02/24/2016 16:15,2,1.072,ACTIVE,213.96,348.66,59.954,1456348503,"201051344000458","219011344069620",31.19,8.00,0,336.34,368.20,33.9,30.8,0.265,321490.6,321490.6,19133,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348524,185411.00
02/24/2016 16:15,2,1.078,ACTIVE,214.41,350.47,59.954,1456348503,"201051344000853","219011344069620",30.79,6.70,0,337.54,370.60,33.6,30.5,0.256,319708.6,319708.6,18761,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348525,185412.00
02/24/2016 16:15,2,1.037,ACTIVE,213.51,348.36,59.981,1456348503,"201051344000685","219011344069620",31.59,5.00,0,334.24,367.90,33.2,30.1,0.261,326635.5,326635.5,23549,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348526,185413.00
02/24/2016 16:15,2,1.039,ACTIVE,213.51,347.46,59.965,1456348503,"201051344000917","219011344069620",31.21,6.30,0,334.54,370.30,32.9,29.8,0.252,324004.4,324004.4,23549,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348527,185414.00
02/24/2016 16:15,2,1.033,ACTIVE,213.51,348.06,59.954,1456348503,"201051344001145","219011344069620",31.25,4.50,0,335.74,371.51,32.7,29.6,0.252,329107.3,329107.3,23406,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348528,185415.00
02/24/2016 16:15,2,1.035,ACTIVE,213.51,348.96,59.975,1456348503,"201051344000651","219011344069620",31.65,5.00,0,335.74,368.20,33.2,30.2,0.247,320713.9,320713.9,23780,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348529,185416.00
02/24/2016 16:15,2,0.920,ACTIVE,211.93,345.06,59.959,1456348503,"274151322000088","219011344069620",30.57,7.30,0,336.04,360.38,28.5,25.6,0.186,577849.1,577849.1,12424,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348529,185417.00
02/24/2016 16:15,2,0.662,ACTIVE,213.06,431.32,59.954,1456348503,"274151322000068","219011344069620",40.67,10.00,0,335.44,461.68,27.6,24.7,0.177,483545.1,483545.1,13320,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348530,185418.00
02/24/2016 16:15,2,1.010,ACTIVE,212.83,350.47,59.954,1456348503,"201051344001135","219011344069620",31.85,5.50,0,334.84,367.90,32.6,29.5,0.247,317380.7,317380.7,23750,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348531,185419.00
02/24/2016 16:15,2,1.074,ACTIVE,213.29,348.66,59.917,1456348503,"201051344000594","219011344069620",31.47,6.30,0,334.84,370.60,34.3,31.2,0.256,323487.3,323487.3,19163,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348532,185420.00
02/24/2016 16:15,2,1.049,ACTIVE,213.29,347.16,59.965,1456348503,"201051344001203","219011344069620",31.01,6.00,0,334.84,368.80,33.0,29.9,0.256,323688.1,323688.1,23727,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348533,185421.00
02/24/2016 16:15,2,0.955,ACTIVE,212.16,347.46,59.938,1456348503,"274151322000054","219011344069620",30.65,7.30,0,335.74,358.58,29.6,26.7,0.194,590403.5,590403.5,12454,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348534,185422.00
02/24/2016 16:15,2,1.078,ACTIVE,214.19,348.36,59.965,1456348503,"201051344000867","219011344069620",30.65,7.30,0,336.34,367.30,33.5,30.4,0.256,312133.7,312133.7,19190,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348535,185423.00
02/24/2016 16:15,2,1.066,ACTIVE,213.29,348.96,59.944,1456348503,"201051344001093","219011344069620",31.67,6.00,0,335.44,370.00,34.2,31.1,0.243,322414.7,322414.7,23608,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348536,185424.00
02/24/2016 16:15,2,1.021,ACTIVE,213.74,348.96,59.949,1456348503,"201051344000900","219011344069620",30.97,6.30,0,335.74,368.20,32.1,29.0,0.252,328677.6,328677.6,18602,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348537,185425.00
02/24/2016 16:15,2,1.064,ACTIVE,213.96,348.66,59.944,1456348503,"201051344000648","219011344069620",31.41,6.30,0,336.94,369.10,33.9,30.8,0.252,320591.0,320591.0,18869,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348538,185426.00
02/24/2016 16:15,2,1.080,ACTIVE,213.96,348.96,59.907,1456348503,"201051344000569","219011344069620",30.93,6.30,0,336.94,368.80,33.9,30.8,0.256,329494.4,329494.4,18548,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348539,185427.00
02/24/2016 16:15,2,1.057,ACTIVE,213.96,348.96,59.959,1456348503,"201051344000983","219011344069620",30.97,7.00,0,336.94,368.20,33.2,30.1,0.265,321270.0,321270.0,18993,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348539,185428.00
02/24/2016 16:15,2,1.049,ACTIVE,214.19,349.26,59.954,1456348503,"201051344001158","219011344069620",30.99,6.00,0,336.34,368.50,33.0,29.9,0.261,316916.6,316916.6,19202,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348540,185429.00
02/24/2016 16:15,2,1.059,ACTIVE,214.41,349.86,59.959,1456348503,"201051344000576","219011344069620",31.31,6.70,0,337.84,369.70,33.6,30.5,0.252,322352.8,322352.8,18666,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348541,185430.00
02/24/2016 16:15,2,0.961,ACTIVE,212.38,342.35,59.965,1456348503,"274151322000087","219011344069620",30.24,8.00,0,336.34,358.58,29.5,26.5,0.177,565570.1,565570.1,12500,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456348542,185431.00
02/24/2016 16:30,2,0.869,ACTIVE,214.41,346.86,59.975,1456349403,"201051344000645","219011344069620",31.35,7.30,0,337.24,364.89,27.6,24.8,0.199,321391.5,321391.5,18813,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349404,185432.00
02/24/2016 16:30,2,0.775,ACTIVE,213.06,344.15,59.975,1456349403,"274151322000085","219011344069620",30.47,7.00,0,333.03,354.97,24.0,21.2,0.146,593290.1,593290.1,12475,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349405,185433.00
02/24/2016 16:30,2,0.871,ACTIVE,214.64,348.36,59.959,1456349403,"201051344000633","219011344069620",31.53,6.30,0,336.04,365.49,27.9,25.0,0.208,313013.4,313013.4,19223,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349406,185434.00
02/24/2016 16:30,2,0.885,ACTIVE,214.19,346.56,59.970,1456349403,"201051344000469","219011344069620",31.21,5.00,0,335.44,364.89,28.0,25.1,0.203,313827.5,313827.5,19214,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349407,185435.00
02/24/2016 16:30,2,0.859,ACTIVE,213.51,347.46,59.981,1456349403,"201051344000646","219011344069620",31.01,4.50,0,333.63,364.29,27.1,24.2,0.203,319209.3,319209.3,23745,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349407,185436.00
02/24/2016 16:30,2,0.803,ACTIVE,212.83,341.45,59.975,1456349403,"274151322000052","219011344069620",30.69,7.00,0,333.03,355.58,24.9,22.2,0.150,600960.7,600960.7,12684,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349408,185437.00
02/24/2016 16:30,2,0.857,ACTIVE,213.74,347.16,60.012,1456349403,"201051344000585","219011344069620",31.51,5.50,0,334.84,363.09,27.4,24.5,0.208,324210.9,324210.9,23751,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349409,185438.00
02/24/2016 16:30,2,0.844,ACTIVE,213.29,345.96,59.944,1456349403,"201051344001230","219011344069620",31.27,5.00,0,334.54,362.79,26.8,23.9,0.194,323136.6,323136.6,23529,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349410,185439.00
02/24/2016 16:30,2,0.863,ACTIVE,213.96,347.46,59.965,1456349403,"201051344000582","219011344069620",31.13,4.50,0,333.93,363.39,27.2,24.4,0.194,316677.7,316677.7,23731,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349412,185440.00
02/24/2016 16:30,2,0.883,ACTIVE,213.06,345.96,59.975,1456349403,"201051344000955","219011344069620",31.43,4.50,0,333.63,365.49,28.2,25.3,0.199,327270.4,327270.4,23666,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349413,185441.00
02/24/2016 16:30,2,0.531,ACTIVE,212.83,424.11,59.970,1456349403,"274151322000094","219011344069620",40.00,8.50,0,333.63,445.15,21.6,18.9,0.137,483610.1,483610.1,13145,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349413,185442.00
02/24/2016 16:30,2,0.896,ACTIVE,214.41,347.16,59.965,1456349403,"201051344000579","219011344069620",31.43,6.30,0,335.14,366.40,28.6,25.7,0.203,327918.8,327918.8,19149,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349414,185443.00
02/24/2016 16:30,2,0.898,ACTIVE,213.51,345.96,59.975,1456349403,"201051344000890","219011344069620",31.31,5.00,0,334.24,365.80,28.5,25.6,0.190,324684.0,324684.0,23684,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349415,185444.00
02/24/2016 16:30,2,0.869,ACTIVE,213.51,349.86,59.975,1456349403,"201051344000438","219011344069620",31.91,4.50,0,336.34,366.10,28.1,25.2,0.199,326839.3,326839.3,23680,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349416,185445.00
02/24/2016 16:30,2,0.902,ACTIVE,213.51,346.56,60.023,1456349403,"201051344000417","219011344069620",31.21,5.00,0,334.24,363.69,28.6,25.6,0.203,320696.8,320696.8,23835,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349417,185446.00
02/24/2016 16:30,2,0.785,ACTIVE,212.83,341.45,59.954,1456349403,"274151322000083","219011344069620",30.61,7.00,0,333.63,355.28,24.4,21.6,0.150,595125.1,595125.1,12722,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349418,185447.00
02/24/2016 16:30,2,0.830,ACTIVE,213.74,348.36,60.007,1456349403,"274151322000076","219011344069620",31.41,6.70,0,334.24,360.08,26.4,23.6,0.177,633272.2,633272.2,12721,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349419,185448.00
02/24/2016 16:30,2,0.873,ACTIVE,213.96,346.26,59.981,1456349403,"201051344000868","219011344069620",31.31,6.00,0,336.04,364.29,27.7,24.8,0.203,312780.2,312780.2,18942,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349420,185449.00
02/24/2016 16:30,2,0.826,ACTIVE,212.83,342.65,59.981,1456349403,"274151322000095","219011344069620",31.05,6.70,0,332.73,357.08,26.0,23.2,0.172,626563.9,626563.9,12609,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349421,185450.00
02/24/2016 16:30,2,0.865,ACTIVE,213.96,348.36,60.002,1456349403,"201051344000988","219011344069620",31.37,6.30,0,336.04,365.49,27.5,24.6,0.208,310978.7,310978.7,19224,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349422,185451.00
02/24/2016 16:30,2,0.879,ACTIVE,213.29,346.26,59.954,1456349403,"201051344001025","219011344069620",31.19,5.00,0,334.24,364.59,27.8,24.9,0.203,324379.5,324379.5,23742,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349423,185452.00
02/24/2016 16:30,2,0.887,ACTIVE,214.19,346.26,59.991,1456349403,"201051344000458","219011344069620",31.33,7.70,0,335.74,363.99,28.2,25.3,0.212,321497.3,321497.3,19134,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349424,185453.00
02/24/2016 16:30,2,0.877,ACTIVE,214.64,348.36,59.986,1456349403,"201051344000853","219011344069620",31.33,6.30,0,337.54,365.80,27.8,24.9,0.208,319715.3,319715.3,18762,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349424,185454.00
02/24/2016 16:30,2,0.863,ACTIVE,213.74,347.46,59.970,1456349403,"201051344000685","219011344069620",31.43,4.50,0,334.84,363.39,27.5,24.6,0.203,326642.1,326642.1,23550,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349425,185455.00
02/24/2016 16:30,2,0.846,ACTIVE,213.74,347.46,59.981,1456349403,"201051344000917","219011344069620",31.65,6.00,0,334.24,363.09,27.1,24.3,0.194,324010.9,324010.9,23550,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349427,185456.00
02/24/2016 16:30,2,0.852,ACTIVE,213.51,346.56,59.986,1456349403,"201051344001145","219011344069620",31.19,4.00,0,335.74,364.29,26.9,24.1,0.199,329113.8,329113.8,23407,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349427,185457.00
02/24/2016 16:30,2,0.871,ACTIVE,213.74,347.46,59.981,1456349403,"201051344000651","219011344069620",31.35,4.50,0,336.04,363.99,27.7,24.8,0.203,320720.6,320720.6,23781,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349428,185458.00
02/24/2016 16:30,2,0.756,ACTIVE,212.61,341.75,59.975,1456349403,"274151322000088","219011344069620",30.22,6.70,0,332.13,354.67,23.2,20.4,0.146,577854.6,577854.6,12425,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349429,185459.00
02/24/2016 16:30,2,0.547,ACTIVE,213.74,428.91,59.981,1456349403,"274151322000068","219011344069620",40.53,9.70,0,334.54,454.46,22.6,19.9,0.128,483550.4,483550.4,13321,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349430,185460.00
02/24/2016 16:30,2,0.863,ACTIVE,213.29,345.66,59.981,1456349403,"201051344001135","219011344069620",30.99,5.00,0,336.04,365.49,27.1,24.3,0.194,317387.2,317387.2,23751,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349431,185461.00
02/24/2016 16:30,2,0.900,ACTIVE,213.74,346.26,59.996,1456349403,"201051344000594","219011344069620",31.35,6.00,0,334.84,365.19,28.6,25.7,0.208,323494.2,323494.2,19164,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349432,185462.00
02/24/2016 16:30,2,0.865,ACTIVE,213.51,346.56,59.986,1456349403,"201051344001203","219011344069620",31.23,5.50,0,335.44,363.39,27.4,24.5,0.208,323694.7,323694.7,23728,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349433,185463.00
02/24/2016 16:30,2,0.770,ACTIVE,212.61,347.16,59.975,1456349403,"274151322000054","219011344069620",30.95,7.30,0,332.73,354.97,24.1,21.3,0.150,590409.2,590409.2,12455,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349434,185464.00
02/24/2016 16:30,2,0.881,ACTIVE,214.41,346.56,60.012,1456349403,"201051344000867","219011344069620",31.21,7.00,0,335.44,363.69,27.9,25.0,0.208,312140.3,312140.3,19191,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349435,185465.00
02/24/2016 16:30,2,0.902,ACTIVE,213.51,347.16,59.981,1456349403,"201051344001093","219011344069620",31.33,5.50,0,334.84,365.49,28.6,25.7,0.199,322421.5,322421.5,23609,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349436,185466.00
02/24/2016 16:30,2,0.840,ACTIVE,213.96,346.56,59.981,1456349403,"201051344000900","219011344069620",30.85,6.30,0,336.34,363.69,26.3,23.5,0.199,328683.9,328683.9,18603,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349437,185467.00
02/24/2016 16:30,2,0.893,ACTIVE,214.19,346.86,59.981,1456349403,"201051344000648","219011344069620",31.33,6.00,0,335.44,364.29,28.3,25.4,0.203,320597.7,320597.7,18870,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349438,185468.00
02/24/2016 16:30,2,0.889,ACTIVE,214.19,346.56,59.975,1456349403,"201051344000569","219011344069620",31.31,6.30,0,335.74,364.29,28.2,25.3,0.208,329501.1,329501.1,18549,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349439,185469.00
02/24/2016 16:30,2,0.865,ACTIVE,213.96,346.56,59.981,1456349403,"201051344000983","219011344069620",31.49,6.70,0,336.64,363.99,27.6,24.7,0.208,321276.6,321276.6,18994,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349440,185470.00
02/24/2016 16:30,2,0.875,ACTIVE,214.19,346.56,59.965,1456349403,"201051344001158","219011344069620",30.89,5.50,0,336.34,363.99,27.4,24.5,0.208,316923.1,316923.1,19203,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349441,185471.00
02/24/2016 16:30,2,0.885,ACTIVE,214.41,348.06,59.965,1456349403,"201051344000576","219011344069620",31.15,6.70,0,336.64,365.19,27.9,25.0,0.199,322359.4,322359.4,18667,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349441,185472.00
02/24/2016 16:30,2,0.791,ACTIVE,213.06,348.96,59.986,1456349403,"274151322000087","219011344069620",30.10,7.70,0,333.03,354.97,24.2,21.4,0.155,565575.8,565575.8,12501,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456349442,185473.00
02/24/2016 16:45,2,0.814,ACTIVE,214.19,345.96,59.965,1456350303,"201051344000645","219011344069620",30.85,7.00,0,336.64,360.08,25.5,22.7,0.177,321397.4,321397.4,18814,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350305,185474.00
02/24/2016 16:45,2,0.717,ACTIVE,212.83,342.95,59.959,1456350303,"274151322000085","219011344069620",30.20,6.70,0,332.43,352.57,21.9,19.2,0.141,593295.1,593295.1,12476,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350305,185475.00
02/24/2016 16:45,2,0.807,ACTIVE,214.41,347.46,59.959,1456350303,"201051344000633","219011344069620",31.51,5.50,0,336.04,361.29,25.8,22.9,0.190,313019.3,313019.3,19224,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350306,185476.00
02/24/2016 16:45,2,0.820,ACTIVE,213.96,345.96,59.965,1456350303,"201051344000469","219011344069620",31.23,4.50,0,334.84,360.99,26.0,23.2,0.190,313833.4,313833.4,19215,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350307,185477.00
02/24/2016 16:45,2,0.799,ACTIVE,212.61,344.76,59.981,1456350303,"201051344000646","219011344069620",30.83,4.00,0,334.24,360.38,24.9,22.2,0.186,319215.1,319215.1,23746,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350308,185478.00
02/24/2016 16:45,2,0.740,ACTIVE,212.61,342.05,59.954,1456350303,"274151322000052","219011344069620",30.38,6.30,0,333.63,352.87,22.9,20.2,0.141,600965.9,600965.9,12685,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350309,185479.00
02/24/2016 16:45,2,0.803,ACTIVE,213.29,345.96,59.949,1456350303,"201051344000585","219011344069620",31.11,5.00,0,335.74,359.48,25.3,22.5,0.181,324216.7,324216.7,23752,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350310,185480.00
02/24/2016 16:45,2,0.779,ACTIVE,212.83,343.85,59.928,1456350303,"201051344001230","219011344069620",31.13,4.50,0,334.54,358.58,24.6,21.8,0.172,323142.2,323142.2,23530,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350311,185481.00
02/24/2016 16:45,2,0.799,ACTIVE,213.51,345.36,59.965,1456350303,"201051344000582","219011344069620",31.13,4.00,0,334.54,359.48,25.2,22.4,0.172,316683.4,316683.4,23732,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350312,185482.00
02/24/2016 16:45,2,0.820,ACTIVE,212.61,344.45,59.970,1456350303,"201051344000955","219011344069620",31.29,4.50,0,334.24,360.38,26.0,23.2,0.177,327276.4,327276.4,23667,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350313,185483.00
02/24/2016 16:45,2,0.461,ACTIVE,212.61,437.33,59.959,1456350303,"274151322000094","219011344069620",41.31,8.00,0,337.54,453.86,19.1,16.5,0.124,483614.5,483614.5,13146,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350314,185484.00
02/24/2016 16:45,2,0.830,ACTIVE,213.96,345.36,59.981,1456350303,"201051344000579","219011344069620",31.37,6.00,0,336.34,363.99,26.4,23.6,0.181,327924.9,327924.9,19150,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350315,185485.00
02/24/2016 16:45,2,0.836,ACTIVE,212.83,344.15,59.986,1456350303,"201051344000890","219011344069620",30.95,5.00,0,334.84,360.99,26.2,23.4,0.181,324690.0,324690.0,23685,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350316,185486.00
02/24/2016 16:45,2,0.805,ACTIVE,213.29,347.16,59.970,1456350303,"201051344000438","219011344069620",31.71,4.00,0,334.84,362.79,25.9,23.0,0.177,326845.3,326845.3,23681,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350317,185487.00
02/24/2016 16:45,2,0.836,ACTIVE,213.29,345.36,59.970,1456350303,"201051344000417","219011344069620",30.95,5.00,0,334.54,359.48,26.2,23.4,0.181,320702.9,320702.9,23836,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350318,185488.00
02/24/2016 16:45,2,0.719,ACTIVE,212.83,345.36,59.965,1456350303,"274151322000083","219011344069620",30.30,6.70,0,332.73,352.57,22.1,19.4,0.133,595130.1,595130.1,12723,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350319,185489.00
02/24/2016 16:45,2,0.766,ACTIVE,213.29,344.76,59.970,1456350303,"274151322000076","219011344069620",30.85,6.70,0,333.93,355.28,23.9,21.1,0.159,633277.7,633277.7,12722,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350319,185490.00
02/24/2016 16:45,2,0.809,ACTIVE,213.29,344.45,59.975,1456350303,"201051344000868","219011344069620",31.01,5.50,0,335.14,360.08,25.4,22.6,0.177,312786.1,312786.1,18943,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350321,185491.00
02/24/2016 16:45,2,0.754,ACTIVE,212.61,346.56,59.944,1456350303,"274151322000095","219011344069620",30.67,6.30,0,333.33,353.17,23.4,20.7,0.146,626569.3,626569.3,12610,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350322,185492.00
02/24/2016 16:45,2,0.793,ACTIVE,213.74,347.16,59.959,1456350303,"201051344000988","219011344069620",31.19,6.00,0,334.84,361.59,25.1,22.3,0.194,310984.5,310984.5,19225,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350322,185493.00
02/24/2016 16:45,2,0.811,ACTIVE,212.83,343.85,59.938,1456350303,"201051344001025","219011344069620",30.89,4.50,0,334.84,359.18,25.4,22.6,0.177,324385.3,324385.3,23743,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350323,185494.00
02/24/2016 16:45,2,0.816,ACTIVE,213.74,345.36,59.975,1456350303,"201051344000458","219011344069620",31.07,7.30,0,336.34,359.18,25.7,22.9,0.190,321503.3,321503.3,19135,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350324,185495.00
02/24/2016 16:45,2,0.809,ACTIVE,214.41,347.16,59.975,1456350303,"201051344000853","219011344069620",30.91,6.00,0,337.24,361.29,25.3,22.5,0.186,319721.1,319721.1,18763,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350325,185496.00
02/24/2016 16:45,2,0.799,ACTIVE,213.29,345.96,59.965,1456350303,"201051344000685","219011344069620",30.87,4.00,0,335.74,360.08,25.0,22.2,0.186,326647.8,326647.8,23551,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350326,185497.00
02/24/2016 16:45,2,0.785,ACTIVE,213.06,345.36,59.959,1456350303,"201051344000917","219011344069620",31.11,6.00,0,334.84,360.99,24.8,22.0,0.172,324016.6,324016.6,23551,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350327,185498.00
02/24/2016 16:45,2,0.771,ACTIVE,213.06,344.76,60.018,1456350303,"201051344001145","219011344069620",31.19,4.00,0,336.34,360.38,24.4,21.7,0.177,329119.4,329119.4,23408,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350328,185499.00
02/24/2016 16:45,2,0.797,ACTIVE,213.06,345.06,59.970,1456350303,"201051344000651","219011344069620",31.27,4.50,0,336.04,359.48,25.3,22.5,0.177,320726.4,320726.4,23782,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350329,185500.00
02/24/2016 16:45,2,0.680,ACTIVE,212.61,341.45,59.986,1456350303,"274151322000088","219011344069620",30.00,6.70,0,332.73,351.67,20.7,18.0,0.133,577859.3,577859.3,12426,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350330,185501.00
02/24/2016 16:45,2,0.494,ACTIVE,213.51,425.31,59.933,1456350303,"274151322000068","219011344069620",40.26,9.00,0,338.14,454.46,20.2,17.6,0.115,483555.0,483555.0,13322,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350331,185502.00
02/24/2016 16:45,2,0.775,ACTIVE,212.83,343.55,59.965,1456350303,"201051344001135","219011344069620",31.21,4.50,0,335.74,359.18,24.6,21.8,0.177,317392.8,317392.8,23752,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350332,185503.00
02/24/2016 16:45,2,0.818,ACTIVE,213.29,345.36,59.970,1456350303,"201051344000594","219011344069620",31.17,5.50,0,333.93,361.89,25.9,23.1,0.181,323500.2,323500.2,19165,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350332,185504.00
02/24/2016 16:45,2,0.791,ACTIVE,213.06,344.76,59.938,1456350303,"201051344001203","219011344069620",30.77,5.00,0,336.04,362.49,24.7,21.9,0.181,323700.4,323700.4,23729,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350333,185505.00
02/24/2016 16:45,2,0.711,ACTIVE,212.61,342.95,59.970,1456350303,"274151322000054","219011344069620",29.92,7.00,0,332.73,352.57,21.6,18.9,0.137,590414.2,590414.2,12456,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350334,185506.00
02/24/2016 16:45,2,0.795,ACTIVE,213.74,345.36,59.981,1456350303,"201051344000867","219011344069620",31.11,7.00,0,335.44,359.18,25.1,22.3,0.181,312146.1,312146.1,19192,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350335,185507.00
02/24/2016 16:45,2,0.818,ACTIVE,212.83,345.06,59.954,1456350303,"201051344001093","219011344069620",31.33,5.50,0,333.33,360.38,26.0,23.2,0.177,322427.5,322427.5,23610,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350336,185508.00
02/24/2016 16:45,2,0.754,ACTIVE,213.51,346.26,59.965,1456350303,"201051344000900","219011344069620",30.71,6.00,0,336.64,359.78,23.5,20.8,0.181,328689.3,328689.3,18604,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350337,185509.00
02/24/2016 16:45,2,0.812,ACTIVE,213.74,345.06,59.970,1456350303,"201051344000648","219011344069620",31.21,5.50,0,336.34,360.69,25.7,22.9,0.186,320603.7,320603.7,18871,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350338,185510.00
02/24/2016 16:45,2,0.811,ACTIVE,213.51,345.66,59.965,1456350303,"201051344000569","219011344069620",31.15,6.00,0,335.74,359.78,25.6,22.8,0.181,329507.1,329507.1,18550,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350339,185511.00
02/24/2016 16:45,2,0.791,ACTIVE,213.74,345.66,59.975,1456350303,"201051344000983","219011344069620",31.01,6.30,0,336.34,359.78,24.9,22.1,0.186,321282.3,321282.3,18995,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350340,185512.00
02/24/2016 16:45,2,0.783,ACTIVE,213.74,345.06,59.965,1456350303,"201051344001158","219011344069620",30.97,5.00,0,336.64,359.48,24.6,21.9,0.186,316928.8,316928.8,19204,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350341,185513.00
02/24/2016 16:45,2,0.805,ACTIVE,213.96,346.56,59.954,1456350303,"201051344000576","219011344069620",31.03,6.30,0,335.44,360.69,25.3,22.5,0.181,322365.3,322365.3,18668,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350342,185514.00
02/24/2016 16:45,2,0.709,ACTIVE,212.38,342.05,59.965,1456350303,"274151322000087","219011344069620",29.84,7.30,0,332.13,352.27,21.4,18.7,0.137,565580.8,565580.8,12502,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456350343,185515.00
02/24/2016 17:00,2,0.734,ACTIVE,214.41,345.96,60.012,1456351203,"201051344000645","219011344069620",31.03,7.00,0,336.34,358.28,23.1,20.4,0.159,321402.5,321402.5,18815,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351205,185516.00
02/24/2016 17:00,2,0.641,ACTIVE,213.29,345.06,60.012,1456351203,"274151322000085","219011344069620",30.24,6.70,0,332.43,351.07,19.7,17.1,0.119,593299.3,593299.3,12477,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351205,185517.00
02/24/2016 17:00,2,0.738,ACTIVE,214.64,348.06,60.023,1456351203,"201051344000633","219011344069620",31.17,6.00,0,336.34,359.18,23.3,20.6,0.164,313024.5,313024.5,19225,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351206,185518.00
02/24/2016 17:00,2,0.754,ACTIVE,213.96,345.06,60.018,1456351203,"201051344000469","219011344069620",30.99,4.50,0,334.24,360.38,23.7,21.0,0.164,313838.6,313838.6,19216,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351207,185519.00
02/24/2016 17:00,2,0.723,ACTIVE,213.51,345.06,60.049,1456351203,"201051344000646","219011344069620",30.97,4.00,0,333.93,356.48,22.8,20.0,0.164,319220.0,319220.0,23747,0,0,0,L,1122011218,0,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351208,185520.00
02/24/2016 17:00,2,0.670,ACTIVE,213.06,345.36,60.012,1456351203,"274151322000052","219011344069620",30.14,6.30,0,333.33,351.37,20.5,17.9,0.133,600970.3,600970.3,12686,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351209,185521.00
02/24/2016 17:00,2,0.723,ACTIVE,213.96,345.96,60.018,1456351203,"201051344000585","219011344069620",31.25,5.00,0,333.63,357.08,22.9,20.2,0.164,324221.8,324221.8,23753,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351210,185522.00
02/24/2016 17:00,2,0.693,ACTIVE,213.51,344.15,60.049,1456351203,"201051344001230","219011344069620",31.45,4.50,0,333.33,355.58,22.1,19.4,0.150,323147.1,323147.1,23531,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351211,185523.00
02/24/2016 17:00,2,0.729,ACTIVE,213.96,345.66,60.023,1456351203,"201051344000582","219011344069620",30.79,4.50,0,335.74,357.68,22.8,20.0,0.141,316688.5,316688.5,23733,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351212,185524.00
02/24/2016 17:00,2,0.748,ACTIVE,213.06,344.15,60.065,1456351203,"201051344000955","219011344069620",31.09,4.50,0,333.33,356.78,23.6,20.8,0.155,327281.6,327281.6,23668,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351213,185525.00
02/24/2016 17:00,2,0.406,ACTIVE,213.06,439.43,60.023,1456351203,"274151322000094","219011344069620",41.77,7.70,0,337.54,453.86,17.2,14.7,0.097,483618.2,483618.2,13147,0,0,0,L,1151911521,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351214,185526.00
02/24/2016 17:00,2,0.764,ACTIVE,213.96,345.66,60.023,1456351203,"201051344000579","219011344069620",30.93,5.50,0,335.44,363.09,24.0,21.2,0.164,327930.2,327930.2,19151,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351216,185527.00
02/24/2016 17:00,2,0.756,ACTIVE,213.51,344.45,60.028,1456351203,"201051344000890","219011344069620",30.91,5.00,0,334.54,359.18,23.7,21.0,0.155,324695.2,324695.2,23686,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351217,185528.00
02/24/2016 17:00,2,0.740,ACTIVE,213.74,345.36,59.996,1456351203,"201051344000438","219011344069620",31.31,4.00,0,335.14,357.98,23.5,20.8,0.150,326850.5,326850.5,23682,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351218,185529.00
02/24/2016 17:00,2,0.760,ACTIVE,213.96,344.76,60.018,1456351203,"201051344000417","219011344069620",31.13,4.50,0,334.54,356.78,24.0,21.2,0.159,320708.2,320708.2,23837,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351219,185530.00
02/24/2016 17:00,2,0.637,ACTIVE,213.29,341.75,60.012,1456351203,"274151322000083","219011344069620",30.53,6.70,0,333.03,351.07,19.7,17.1,0.119,595134.4,595134.4,12724,0,0,0,L,1151911521,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351220,185531.00
02/24/2016 17:00,2,0.678,ACTIVE,213.51,344.45,60.023,1456351203,"274151322000076","219011344069620",31.07,6.30,0,333.93,352.57,21.3,18.6,0.137,633282.4,633282.4,12723,0,0,0,L,1151911521,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351221,185532.00
02/24/2016 17:00,2,0.740,ACTIVE,213.74,345.66,60.023,1456351203,"201051344000868","219011344069620",30.42,5.50,0,334.54,357.08,22.9,20.1,0.164,312791.2,312791.2,18944,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351222,185533.00
02/24/2016 17:00,2,0.672,ACTIVE,213.06,342.95,60.012,1456351203,"274151322000095","219011344069620",30.65,6.00,0,333.03,351.07,20.9,18.3,0.133,626573.9,626573.9,12611,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351223,185534.00
02/24/2016 17:00,2,0.715,ACTIVE,213.74,345.96,60.018,1456351203,"201051344000988","219011344069620",31.09,6.00,0,335.44,358.58,22.6,19.9,0.168,310989.5,310989.5,19226,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351224,185535.00
02/24/2016 17:00,2,0.730,ACTIVE,213.29,344.15,60.023,1456351203,"201051344001025","219011344069620",31.07,4.00,0,334.84,356.18,23.0,20.3,0.159,324390.4,324390.4,23744,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351224,185536.00
02/24/2016 17:00,2,0.744,ACTIVE,213.96,345.36,60.018,1456351203,"201051344000458","219011344069620",30.79,7.00,0,336.04,357.68,23.2,20.5,0.164,321508.4,321508.4,19136,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351225,185537.00
02/24/2016 17:00,2,0.732,ACTIVE,214.64,347.16,60.023,1456351203,"201051344000853","219011344069620",30.67,6.00,0,337.24,358.58,22.8,20.0,0.164,319726.1,319726.1,18764,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351226,185538.00
02/24/2016 17:00,2,0.721,ACTIVE,213.96,345.66,60.044,1456351203,"201051344000685","219011344069620",30.89,4.00,0,334.24,357.68,22.6,19.9,0.159,326652.8,326652.8,23552,0,0,0,L,1122011218,0,123.36,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351227,185539.00
02/24/2016 17:00,2,0.705,ACTIVE,213.96,345.66,60.018,1456351203,"201051344000917","219011344069620",31.13,5.50,0,333.93,356.78,22.2,19.6,0.155,324021.5,324021.5,23552,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351228,185540.00
02/24/2016 17:00,2,0.695,ACTIVE,213.96,345.36,60.018,1456351203,"201051344001145","219011344069620",31.15,4.00,0,335.14,357.38,22.0,19.3,0.155,329124.2,329124.2,23409,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351229,185541.00
02/24/2016 17:00,2,0.719,ACTIVE,213.96,345.36,60.012,1456351203,"201051344000651","219011344069620",31.23,4.00,0,335.14,356.48,22.8,20.0,0.150,320731.4,320731.4,23783,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351230,185542.00
02/24/2016 17:00,2,0.605,ACTIVE,212.83,341.75,60.028,1456351203,"274151322000088","219011344069620",29.90,6.30,0,335.74,350.47,18.3,15.8,0.110,577863.3,577863.3,12427,0,0,0,L,1151911521,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351231,185543.00
02/24/2016 17:00,2,0.434,ACTIVE,213.96,432.52,60.034,1456351203,"274151322000068","219011344069620",40.97,9.00,0,337.54,454.46,18.3,15.7,0.106,483558.8,483558.8,13323,0,0,0,L,1151911521,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351232,185544.00
02/24/2016 17:00,2,0.705,ACTIVE,213.51,343.55,60.002,1456351203,"201051344001135","219011344069620",30.97,4.50,0,334.24,355.88,22.2,19.5,0.150,317397.7,317397.7,23753,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351233,185545.00
02/24/2016 17:00,2,0.746,ACTIVE,213.74,345.66,60.018,1456351203,"201051344000594","219011344069620",31.01,5.50,0,333.93,356.78,23.4,20.7,0.159,323505.4,323505.4,19166,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351233,185546.00
02/24/2016 17:00,2,0.707,ACTIVE,213.74,344.15,60.023,1456351203,"201051344001203","219011344069620",31.03,5.00,0,333.93,360.69,22.3,19.6,0.168,323705.3,323705.3,23730,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351234,185547.00
02/24/2016 17:00,2,0.627,ACTIVE,213.06,345.06,60.007,1456351203,"274151322000054","219011344069620",30.22,7.00,0,332.73,350.77,19.1,16.6,0.124,590418.4,590418.4,12457,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351235,185548.00
02/24/2016 17:00,2,0.717,ACTIVE,214.41,345.66,60.012,1456351203,"201051344000867","219011344069620",31.05,7.00,0,333.63,356.78,22.6,19.8,0.155,312151.2,312151.2,19193,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351236,185549.00
