ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 17:00,2,0.754,ACTIVE,213.74,344.76,60.007,1456351203,"201051344001093","219011344069620",30.67,5.50,0,334.54,356.48,23.4,20.7,0.155,322432.8,322432.8,23611,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351237,185550.00
02/24/2016 17:00,2,0.670,ACTIVE,213.74,345.66,60.012,1456351203,"201051344000900","219011344069620",30.89,6.00,0,335.14,357.38,21.0,18.3,0.150,328694.0,328694.0,18605,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351238,185551.00
02/24/2016 17:00,2,0.742,ACTIVE,214.41,345.66,60.034,1456351203,"201051344000648","219011344069620",30.75,5.00,0,335.14,358.88,23.1,20.4,0.164,320608.8,320608.8,18872,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351239,185552.00
02/24/2016 17:00,2,0.730,ACTIVE,214.41,346.26,60.012,1456351203,"201051344000569","219011344069620",31.09,6.00,0,335.44,357.08,23.1,20.3,0.159,329512.2,329512.2,18551,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351240,185553.00
02/24/2016 17:00,2,0.713,ACTIVE,214.19,345.66,60.018,1456351203,"201051344000983","219011344069620",30.89,6.30,0,334.54,357.68,22.4,19.6,0.159,321287.3,321287.3,18996,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351241,185554.00
02/24/2016 17:00,2,0.695,ACTIVE,214.41,345.66,60.012,1456351203,"201051344001158","219011344069620",31.19,5.00,0,334.84,357.38,22.0,19.3,0.155,316933.7,316933.7,19205,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351242,185555.00
02/24/2016 17:00,2,0.729,ACTIVE,214.64,346.86,60.002,1456351203,"201051344000576","219011344069620",30.87,6.30,0,336.34,358.28,22.8,20.1,0.159,322370.4,322370.4,18669,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351243,185556.00
02/24/2016 17:00,2,0.631,ACTIVE,213.29,342.05,60.002,1456351203,"274151322000087","219011344069620",29.76,7.30,0,332.13,350.77,19.0,16.4,0.115,565584.9,565584.9,12503,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456351244,185557.00
02/24/2016 17:15,2,0.646,ACTIVE,214.64,345.96,59.944,1456352104,"201051344000645","219011344069620",30.61,6.30,0,337.54,356.78,20.1,17.5,0.133,321406.9,321406.9,18816,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352105,185558.00
02/24/2016 17:15,2,0.555,ACTIVE,212.61,343.25,59.928,1456352104,"274151322000085","219011344069620",29.78,6.30,0,336.34,350.17,16.7,14.2,0.097,593302.9,593302.9,12478,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352106,185559.00
02/24/2016 17:15,2,0.648,ACTIVE,214.87,347.16,59.944,1456352104,"201051344000633","219011344069620",30.97,5.00,0,336.34,359.78,20.4,17.7,0.141,313028.9,313028.9,19226,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352106,185560.00
02/24/2016 17:15,2,0.666,ACTIVE,214.41,345.36,59.949,1456352104,"201051344000469","219011344069620",30.59,4.50,0,335.44,360.38,20.6,18.0,0.133,313843.2,313843.2,19217,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352107,185561.00
02/24/2016 17:15,2,0.643,ACTIVE,213.51,344.15,59.901,1456352104,"201051344000646","219011344069620",29.90,3.70,0,334.54,355.58,19.5,16.9,0.128,319224.3,319224.3,23748,0,0,0,L,1122011218,0,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352108,185562.00
02/24/2016 17:15,2,0.572,ACTIVE,212.16,341.15,59.938,1456352104,"274151322000052","219011344069620",30.28,6.30,0,335.74,350.77,17.6,15.1,0.106,600974.1,600974.1,12687,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352109,185563.00
02/24/2016 17:15,2,0.635,ACTIVE,213.74,344.15,59.944,1456352104,"201051344000585","219011344069620",30.93,4.50,0,334.54,355.88,19.9,17.3,0.128,324226.2,324226.2,23754,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352110,185564.00
02/24/2016 17:15,2,0.613,ACTIVE,213.51,342.95,59.965,1456352104,"201051344001230","219011344069620",31.03,4.00,0,334.54,355.28,19.3,16.7,0.124,323151.3,323151.3,23532,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352111,185565.00
02/24/2016 17:15,2,0.639,ACTIVE,214.41,345.06,59.954,1456352104,"201051344000582","219011344069620",30.75,4.00,0,334.54,355.58,19.9,17.3,0.133,316692.8,316692.8,23734,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352112,185566.00
02/24/2016 17:15,2,0.658,ACTIVE,213.06,343.25,59.917,1456352104,"201051344000955","219011344069620",30.93,4.00,0,334.24,354.67,20.6,18.0,0.133,327286.1,327286.1,23669,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352113,185567.00
02/24/2016 17:15,2,0.363,ACTIVE,212.38,425.31,59.944,1456352104,"274151322000094","219011344069620",40.33,7.70,0,337.24,446.65,14.9,12.4,0.088,483621.3,483621.3,13148,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352114,185568.00
02/24/2016 17:15,2,0.676,ACTIVE,214.41,345.36,59.949,1456352104,"201051344000579","219011344069620",30.42,5.50,0,336.34,359.18,20.9,18.2,0.137,327934.8,327934.8,19152,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352115,185569.00
02/24/2016 17:15,2,0.654,ACTIVE,213.51,343.25,59.949,1456352104,"201051344000890","219011344069620",31.23,4.50,0,333.33,355.58,20.7,18.1,0.128,324699.8,324699.8,23687,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352116,185570.00
02/24/2016 17:15,2,0.650,ACTIVE,213.74,344.45,59.944,1456352104,"201051344000438","219011344069620",31.07,3.70,0,335.44,356.78,20.5,17.9,0.133,326855.0,326855.0,23683,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352117,185571.00
02/24/2016 17:15,2,0.670,ACTIVE,213.96,343.85,59.938,1456352104,"201051344000417","219011344069620",31.15,4.50,0,334.24,356.18,21.2,18.5,0.128,320712.8,320712.8,23838,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352118,185572.00
02/24/2016 17:15,2,0.553,ACTIVE,212.61,341.45,59.944,1456352104,"274151322000083","219011344069620",29.98,6.30,0,336.34,350.47,16.8,14.3,0.106,595138.0,595138.0,12725,0,0,0,L,1151911521,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352119,185573.00
02/24/2016 17:15,2,0.580,ACTIVE,213.51,343.25,59.922,1456352104,"274151322000076","219011344069620",30.97,6.30,0,337.24,351.97,18.3,15.7,0.115,633286.4,633286.4,12724,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352120,185574.00
02/24/2016 17:15,2,0.643,ACTIVE,214.41,345.36,59.959,1456352104,"201051344000868","219011344069620",30.49,5.50,0,335.14,356.18,19.9,17.3,0.133,312795.5,312795.5,18945,0,0,0,L,1122011218,0,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352121,185575.00
02/24/2016 17:15,2,0.582,ACTIVE,212.61,344.45,59.938,1456352104,"274151322000095","219011344069620",30.28,6.00,0,336.34,350.47,17.8,15.3,0.110,626577.7,626577.7,12612,0,0,0,L,1151911521,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352122,185576.00
02/24/2016 17:15,2,0.639,ACTIVE,214.19,346.56,59.944,1456352104,"201051344000988","219011344069620",30.30,5.50,0,335.44,357.68,19.6,17.0,0.146,310993.8,310993.8,19227,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352123,185577.00
02/24/2016 17:15,2,0.639,ACTIVE,213.51,343.25,59.954,1456352104,"201051344001025","219011344069620",30.89,4.00,0,334.54,354.67,20.0,17.4,0.137,324394.8,324394.8,23745,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352124,185578.00
02/24/2016 17:15,2,0.654,ACTIVE,214.19,344.76,59.954,1456352104,"201051344000458","219011344069620",30.85,7.00,0,335.44,356.18,20.5,17.8,0.137,321512.9,321512.9,19137,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352124,185579.00
02/24/2016 17:15,2,0.643,ACTIVE,214.87,345.96,59.949,1456352104,"201051344000853","219011344069620",30.79,5.50,0,337.84,358.88,20.1,17.4,0.133,319730.5,319730.5,18765,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352125,185580.00
02/24/2016 17:15,2,0.625,ACTIVE,213.96,344.45,59.922,1456352104,"201051344000685","219011344069620",31.21,3.70,0,335.74,356.48,19.8,17.2,0.137,326657.2,326657.2,23553,0,0,0,L,1122011218,0,123.59,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352126,185581.00
02/24/2016 17:15,2,0.627,ACTIVE,213.96,345.06,59.944,1456352104,"201051344000917","219011344069620",30.36,5.50,0,335.14,355.58,19.3,16.7,0.133,324025.7,324025.7,23553,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352127,185582.00
02/24/2016 17:15,2,0.602,ACTIVE,213.96,345.36,59.928,1456352104,"201051344001145","219011344069620",31.05,3.70,0,336.64,356.78,19.0,16.4,0.128,329128.4,329128.4,23410,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352128,185583.00
02/24/2016 17:15,2,0.643,ACTIVE,213.74,344.45,59.949,1456352104,"201051344000651","219011344069620",30.55,4.00,0,335.44,355.28,19.9,17.3,0.128,320735.8,320735.8,23784,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352129,185584.00
02/24/2016 17:15,2,0.521,ACTIVE,212.16,343.25,59.944,1456352104,"274151322000088","219011344069620",29.62,6.70,0,335.74,349.86,15.7,13.2,0.093,577866.6,577866.6,12428,0,0,0,L,1151911521,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352130,185585.00
02/24/2016 17:15,2,0.361,ACTIVE,213.51,439.13,59.959,1456352104,"274151322000068","219011344069620",41.83,9.00,0,338.14,452.06,15.1,12.6,0.080,483562.0,483562.0,13324,0,0,0,L,1151911521,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352131,185586.00
02/24/2016 17:15,2,0.617,ACTIVE,213.29,342.95,59.944,1456352104,"201051344001135","219011344069620",30.83,4.00,0,335.44,355.28,19.3,16.7,0.128,317401.9,317401.9,23754,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352132,185587.00
02/24/2016 17:15,2,0.658,ACTIVE,213.74,344.45,59.912,1456352104,"201051344000594","219011344069620",30.81,5.00,0,335.14,356.48,20.6,17.9,0.137,323509.9,323509.9,19167,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352133,185588.00
02/24/2016 17:15,2,0.627,ACTIVE,213.74,342.65,59.970,1456352104,"201051344001203","219011344069620",30.79,4.50,0,335.14,356.48,19.6,17.0,0.133,323709.6,323709.6,23731,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352134,185589.00
02/24/2016 17:15,2,0.543,ACTIVE,212.38,342.95,59.954,1456352104,"274151322000054","219011344069620",30.04,6.70,0,335.14,350.47,16.5,14.0,0.106,590421.9,590421.9,12458,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352135,185590.00
02/24/2016 17:15,2,0.637,ACTIVE,214.64,345.06,59.944,1456352104,"201051344000867","219011344069620",30.67,6.70,0,335.44,355.88,19.8,17.2,0.128,312155.5,312155.5,19194,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352136,185591.00
02/24/2016 17:15,2,0.664,ACTIVE,213.74,344.45,59.954,1456352104,"201051344001093","219011344069620",30.57,5.00,0,334.84,356.18,20.6,18.0,0.128,322437.3,322437.3,23612,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352137,185592.00
02/24/2016 17:15,2,0.580,ACTIVE,214.19,345.96,59.928,1456352104,"201051344000900","219011344069620",30.93,5.50,0,335.74,356.48,18.2,15.6,0.137,328697.9,328697.9,18606,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352138,185593.00
02/24/2016 17:15,2,0.666,ACTIVE,214.64,345.06,59.949,1456352104,"201051344000648","219011344069620",30.16,5.00,0,336.04,356.78,20.4,17.7,0.133,320613.3,320613.3,18873,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352138,185594.00
02/24/2016 17:15,2,0.643,ACTIVE,214.41,345.36,59.986,1456352104,"201051344000569","219011344069620",31.17,5.50,0,336.34,356.48,20.3,17.7,0.133,329516.7,329516.7,18552,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352139,185595.00
02/24/2016 17:15,2,0.631,ACTIVE,214.41,345.96,59.949,1456352104,"201051344000983","219011344069620",30.65,6.00,0,335.14,357.38,19.6,17.0,0.137,321291.7,321291.7,18997,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352140,185596.00
02/24/2016 17:15,2,0.625,ACTIVE,214.64,345.66,59.949,1456352104,"201051344001158","219011344069620",30.53,4.50,0,336.04,356.78,19.3,16.7,0.133,316938.0,316938.0,19206,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352141,185597.00
02/24/2016 17:15,2,0.656,ACTIVE,214.87,346.86,59.959,1456352104,"201051344000576","219011344069620",30.42,6.00,0,336.34,357.38,20.3,17.6,0.133,322374.8,322374.8,18670,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352142,185598.00
02/24/2016 17:15,2,0.545,ACTIVE,212.61,343.55,59.917,1456352104,"274151322000087","219011344069620",29.84,7.30,0,335.74,350.17,16.5,14.0,0.097,565588.4,565588.4,12504,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456352143,185599.00
02/24/2016 17:30,2,0.518,ACTIVE,214.41,344.76,59.965,1456353003,"201051344000645","219011344069620",30.24,6.30,0,327.62,356.18,15.9,13.4,0.093,321411.2,321411.2,18817,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353004,185600.00
02/24/2016 17:30,2,0.416,ACTIVE,212.16,341.45,59.917,1456353003,"274151322000085","219011344069620",29.82,6.00,0,325.52,348.96,12.6,10.2,0.066,593306.4,593306.4,12479,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353005,185601.00
02/24/2016 17:30,2,0.525,ACTIVE,214.41,345.66,59.965,1456353003,"201051344000633","219011344069620",30.47,5.00,0,331.53,357.08,16.2,13.7,0.097,313033.3,313033.3,19227,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353006,185602.00
02/24/2016 17:30,2,0.523,ACTIVE,213.96,344.45,59.928,1456353003,"201051344000469","219011344069620",31.07,4.00,0,325.22,361.29,16.4,14.0,0.093,313847.6,313847.6,19218,0,0,0,L,1122011218,0,121.55,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353007,185603.00
02/24/2016 17:30,2,0.525,ACTIVE,213.29,342.35,59.959,1456353003,"201051344000646","219011344069620",29.08,3.30,0,324.92,355.58,15.5,13.0,0.088,319228.5,319228.5,23749,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353008,185604.00
02/24/2016 17:30,2,0.439,ACTIVE,212.38,343.25,59.959,1456353003,"274151322000052","219011344069620",30.00,6.00,0,328.22,349.56,13.3,11.0,0.080,600977.8,600977.8,12688,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353009,185605.00
02/24/2016 17:30,2,0.523,ACTIVE,213.51,343.55,59.933,1456353003,"201051344000585","219011344069620",29.04,4.00,0,328.22,354.97,15.4,13.0,0.093,324230.4,324230.4,23755,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353010,185606.00
02/24/2016 17:30,2,0.508,ACTIVE,213.29,341.45,59.965,1456353003,"201051344001230","219011344069620",29.68,4.00,0,324.02,357.08,15.3,12.8,0.088,323155.4,323155.4,23533,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353011,185607.00
02/24/2016 17:30,2,0.494,ACTIVE,213.96,342.95,59.954,1456353003,"201051344000582","219011344069620",31.27,3.70,0,331.23,354.67,15.7,13.3,0.084,316697.1,316697.1,23735,0,0,0,L,1122011218,0,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353011,185608.00
02/24/2016 17:30,2,0.531,ACTIVE,212.83,341.45,59.938,1456353003,"201051344000955","219011344069620",30.73,3.70,0,330.33,356.18,16.6,14.1,0.093,327290.6,327290.6,23670,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353012,185609.00
02/24/2016 17:30,2,0.270,ACTIVE,212.16,422.30,59.949,1456353003,"274151322000094","219011344069620",39.84,7.30,0,335.14,443.34,10.9,8.6,0.062,483624.4,483624.4,13149,0,0,0,L,1151911521,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353013,185610.00
02/24/2016 17:30,2,0.549,ACTIVE,213.96,343.55,59.959,1456353003,"201051344000579","219011344069620",30.36,4.50,0,331.83,359.48,16.9,14.4,0.097,327939.3,327939.3,19153,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353014,185611.00
02/24/2016 17:30,2,0.537,ACTIVE,213.06,341.15,59.944,1456353003,"201051344000890","219011344069620",30.18,4.00,0,333.03,359.18,16.4,13.9,0.093,324704.2,324704.2,23688,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353015,185612.00
02/24/2016 17:30,2,0.527,ACTIVE,213.51,342.65,59.954,1456353003,"201051344000438","219011344069620",30.55,3.70,0,332.73,357.38,16.3,13.8,0.088,326859.4,326859.4,23684,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353016,185613.00
02/24/2016 17:30,2,0.553,ACTIVE,213.74,342.65,59.965,1456353003,"201051344000417","219011344069620",30.65,4.00,0,327.32,355.28,17.2,14.7,0.084,320717.4,320717.4,23839,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353017,185614.00
02/24/2016 17:30,2,0.416,ACTIVE,212.38,341.75,59.949,1456353003,"274151322000083","219011344069620",29.96,6.00,0,324.32,349.26,12.6,10.2,0.075,595141.5,595141.5,12726,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353018,185615.00
02/24/2016 17:30,2,0.449,ACTIVE,212.83,341.45,59.959,1456353003,"274151322000076","219011344069620",30.16,6.00,0,325.82,350.47,13.8,11.3,0.084,633290.2,633290.2,12725,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353019,185616.00
02/24/2016 17:30,2,0.510,ACTIVE,213.74,343.25,59.986,1456353003,"201051344000868","219011344069620",30.12,4.50,0,326.42,354.67,15.6,13.1,0.093,312799.8,312799.8,18946,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353020,185617.00
02/24/2016 17:30,2,0.438,ACTIVE,212.38,341.75,59.959,1456353003,"274151322000095","219011344069620",29.90,5.50,0,325.52,349.26,13.3,10.9,0.080,626581.5,626581.5,12613,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353021,185618.00
02/24/2016 17:30,2,0.480,ACTIVE,213.74,345.06,59.981,1456353003,"201051344000988","219011344069620",31.13,5.00,0,330.03,356.78,15.2,12.7,0.097,310998.0,310998.0,19228,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353022,185619.00
02/24/2016 17:30,2,0.521,ACTIVE,213.51,341.75,59.954,1456353003,"201051344001025","219011344069620",29.32,3.70,0,328.52,354.67,15.5,13.1,0.093,324399.1,324399.1,23746,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353023,185620.00
02/24/2016 17:30,2,0.527,ACTIVE,213.96,343.85,59.959,1456353003,"201051344000458","219011344069620",30.47,6.70,0,329.43,354.97,16.3,13.8,0.097,321517.3,321517.3,19138,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353024,185621.00
02/24/2016 17:30,2,0.520,ACTIVE,214.41,345.06,60.002,1456353003,"201051344000853","219011344069620",30.00,5.00,0,330.33,356.48,15.8,13.4,0.102,319734.8,319734.8,18766,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353025,185622.00
02/24/2016 17:30,2,0.490,ACTIVE,213.74,343.25,59.975,1456353003,"201051344000685","219011344069620",31.37,3.70,0,325.52,354.67,15.6,13.1,0.088,326661.4,326661.4,23554,0,0,0,L,1122011218,0,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353026,185623.00
02/24/2016 17:30,2,0.502,ACTIVE,213.74,343.55,59.965,1456353003,"201051344000917","219011344069620",30.16,5.00,0,330.93,354.37,15.3,12.9,0.097,324029.9,324029.9,23554,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353027,185624.00
02/24/2016 17:30,2,0.471,ACTIVE,213.74,342.65,59.954,1456353003,"201051344001145","219011344069620",30.97,3.30,0,330.93,354.67,14.8,12.3,0.093,329132.4,329132.4,23411,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353028,185625.00
02/24/2016 17:30,2,0.520,ACTIVE,213.74,343.25,59.986,1456353003,"201051344000651","219011344069620",30.22,3.30,0,334.24,354.67,15.9,13.5,0.093,320740.1,320740.1,23785,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353029,185626.00
02/24/2016 17:30,2,0.389,ACTIVE,212.16,341.45,59.959,1456353003,"274151322000088","219011344069620",29.22,6.00,0,323.41,348.66,11.5,9.2,0.071,577869.9,577869.9,12429,0,0,0,L,1151911521,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353030,185627.00
02/24/2016 17:30,2,0.287,ACTIVE,213.29,418.09,59.949,1456353003,"274151322000068","219011344069620",39.58,8.50,0,336.04,454.76,11.4,9.1,0.057,483565.2,483565.2,13325,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353031,185628.00
02/24/2016 17:30,2,0.475,ACTIVE,213.29,341.75,59.965,1456353003,"201051344001135","219011344069620",31.11,4.00,0,332.13,355.88,15.0,12.5,0.093,317406.0,317406.0,23755,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353032,185629.00
02/24/2016 17:30,2,0.527,ACTIVE,213.51,343.85,59.954,1456353003,"201051344000594","219011344069620",30.40,5.00,0,326.72,359.78,16.2,13.7,0.093,323514.3,323514.3,19168,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353032,185630.00
02/24/2016 17:30,2,0.516,ACTIVE,213.51,342.05,59.954,1456353003,"201051344001203","219011344069620",28.90,4.00,0,330.33,354.67,15.1,12.7,0.088,323713.7,323713.7,23732,0,0,0,L,1122011218,0,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353033,185631.00
02/24/2016 17:30,2,0.406,ACTIVE,212.38,341.15,59.928,1456353003,"274151322000054","219011344069620",29.70,6.30,0,324.02,349.26,12.2,9.9,0.062,590425.3,590425.3,12459,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353034,185632.00
02/24/2016 17:30,2,0.510,ACTIVE,214.19,343.25,59.965,1456353003,"201051344000867","219011344069620",29.62,6.30,0,329.73,354.97,15.3,12.9,0.084,312159.7,312159.7,19195,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353036,185633.00
02/24/2016 17:30,2,0.510,ACTIVE,213.51,343.25,59.954,1456353003,"201051344001093","219011344069620",31.45,4.50,0,331.83,355.28,16.2,13.8,0.084,322441.7,322441.7,23613,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353037,185634.00
02/24/2016 17:30,2,0.453,ACTIVE,213.96,343.85,59.981,1456353003,"201051344000900","219011344069620",29.64,5.00,0,327.02,355.28,13.6,11.2,0.088,328701.7,328701.7,18607,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353038,185635.00
02/24/2016 17:30,2,0.529,ACTIVE,214.41,343.55,59.959,1456353003,"201051344000648","219011344069620",30.14,4.50,0,332.13,355.28,16.1,13.7,0.093,320617.7,320617.7,18874,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353039,185636.00
02/24/2016 17:30,2,0.520,ACTIVE,213.96,344.15,59.965,1456353003,"201051344000569","219011344069620",30.08,5.00,0,330.93,355.28,15.8,13.4,0.093,329521.0,329521.0,18553,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353040,185637.00
02/24/2016 17:30,2,0.475,ACTIVE,213.96,342.95,59.917,1456353003,"201051344000983","219011344069620",31.41,5.50,0,333.03,357.08,15.1,12.7,0.093,321295.8,321295.8,18998,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353041,185638.00
02/24/2016 17:30,2,0.488,ACTIVE,214.19,343.85,59.965,1456353003,"201051344001158","219011344069620",30.18,4.00,0,332.73,355.28,15.0,12.5,0.097,316942.1,316942.1,19207,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353041,185639.00
02/24/2016 17:30,2,0.521,ACTIVE,214.64,344.76,59.991,1456353003,"201051344000576","219011344069620",30.16,5.50,0,329.43,356.18,16.0,13.5,0.088,322379.1,322379.1,18671,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353042,185640.00
02/24/2016 17:30,2,0.410,ACTIVE,212.38,341.15,59.959,1456353003,"274151322000087","219011344069620",29.24,7.00,0,323.11,349.26,12.2,9.8,0.062,565591.9,565591.9,12505,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353043,185641.00
02/24/2016 17:45,2,0.393,ACTIVE,213.96,342.35,59.965,1456353904,"201051344000645","219011344069620",29.90,6.00,0,336.64,352.27,11.9,9.6,0.057,321413.6,321413.6,18818,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353905,185642.00
02/24/2016 17:45,2,0.291,ACTIVE,212.61,340.55,59.965,1456353904,"274151322000085","219011344069620",29.42,5.50,0,336.04,345.96,8.7,6.5,0.044,593308.0,593308.0,12480,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353906,185643.00
02/24/2016 17:45,2,0.402,ACTIVE,214.19,343.85,59.965,1456353904,"201051344000633","219011344069620",29.88,4.00,0,336.94,354.67,12.2,9.9,0.062,313035.8,313035.8,19228,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353907,185644.00
02/24/2016 17:45,2,0.406,ACTIVE,213.96,342.65,59.986,1456353904,"201051344000469","219011344069620",30.47,3.30,0,336.64,351.67,12.6,10.3,0.066,313850.2,313850.2,19219,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353907,185645.00
02/24/2016 17:45,2,0.393,ACTIVE,213.06,340.85,59.986,1456353904,"201051344000646","219011344069620",29.76,3.00,0,334.24,350.47,11.8,9.5,0.057,319231.0,319231.0,23750,0,0,0,L,1122011218,0,122.68,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353908,185646.00
02/24/2016 17:45,2,0.320,ACTIVE,212.16,339.65,59.981,1456353904,"274151322000052","219011344069620",29.32,5.50,0,335.14,345.96,9.5,7.2,0.035,600979.7,600979.7,12689,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353909,185647.00
02/24/2016 17:45,2,0.391,ACTIVE,213.29,341.15,59.981,1456353904,"201051344000585","219011344069620",29.72,3.70,0,335.14,350.77,11.8,9.4,0.066,324232.8,324232.8,23756,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353910,185648.00
02/24/2016 17:45,2,0.373,ACTIVE,213.06,340.25,59.949,1456353904,"201051344001230","219011344069620",29.66,3.70,0,333.93,349.26,11.2,8.9,0.057,323157.7,323157.7,23534,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353911,185649.00
02/24/2016 17:45,2,0.406,ACTIVE,213.74,339.65,59.975,1456353904,"201051344000582","219011344069620",28.15,3.30,0,335.14,350.17,11.7,9.4,0.057,316699.5,316699.5,23736,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353912,185650.00
02/24/2016 17:45,2,0.416,ACTIVE,212.61,339.65,59.981,1456353904,"201051344000955","219011344069620",29.74,3.30,0,333.33,348.66,12.6,10.2,0.057,327293.2,327293.2,23671,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353913,185651.00
02/24/2016 17:45,2,0.193,ACTIVE,212.61,388.34,59.965,1456353904,"274151322000094","219011344069620",36.48,6.70,0,336.64,428.91,7.1,4.9,0.044,483625.7,483625.7,13150,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353914,185652.00
02/24/2016 17:45,2,0.420,ACTIVE,213.96,341.75,59.986,1456353904,"201051344000579","219011344069620",30.45,4.50,0,336.34,353.77,13.0,10.6,0.062,327942.0,327942.0,19154,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353915,185653.00
02/24/2016 17:45,2,0.408,ACTIVE,212.83,339.95,59.970,1456353904,"201051344000890","219011344069620",30.45,3.70,0,334.54,350.17,12.6,10.3,0.057,324706.8,324706.8,23689,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353916,185654.00
02/24/2016 17:45,2,0.395,ACTIVE,213.29,340.55,59.965,1456353904,"201051344000438","219011344069620",30.99,3.00,0,335.14,350.17,12.4,10.1,0.053,326862.0,326862.0,23685,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353917,185655.00
02/24/2016 17:45,2,0.439,ACTIVE,213.51,340.85,59.975,1456353904,"201051344000417","219011344069620",29.78,3.70,0,333.93,349.86,13.3,10.9,0.057,320720.2,320720.2,23840,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353918,185656.00
02/24/2016 17:45,2,0.293,ACTIVE,212.38,339.65,59.975,1456353904,"274151322000083","219011344069620",29.50,6.00,0,335.44,345.96,8.8,6.6,0.049,595143.2,595143.2,12727,0,0,0,L,1151911521,0,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353919,185657.00
02/24/2016 17:45,2,0.316,ACTIVE,213.06,340.25,59.986,1456353904,"274151322000076","219011344069620",29.96,5.50,0,336.64,346.56,9.6,7.4,0.053,633292.1,633292.1,12726,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353920,185658.00
02/24/2016 17:45,2,0.395,ACTIVE,213.74,342.05,59.928,1456353904,"201051344000868","219011344069620",29.48,4.00,0,335.14,351.97,11.8,9.4,0.057,312802.2,312802.2,18947,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353921,185659.00
02/24/2016 17:45,2,0.311,ACTIVE,212.38,340.55,59.970,1456353904,"274151322000095","219011344069620",29.10,5.00,0,335.44,345.96,9.2,7.0,0.049,626583.3,626583.3,12614,0,0,0,L,1151911521,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353922,185660.00
02/24/2016 17:45,2,0.371,ACTIVE,213.51,342.65,59.981,1456353904,"201051344000988","219011344069620",30.69,4.50,0,335.74,352.27,11.6,9.3,0.057,311000.3,311000.3,19229,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353923,185661.00
02/24/2016 17:45,2,0.396,ACTIVE,213.06,339.65,59.965,1456353904,"201051344001025","219011344069620",29.84,3.30,0,334.54,350.17,12.0,9.7,0.062,324401.5,324401.5,23747,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353924,185662.00
02/24/2016 17:45,2,0.420,ACTIVE,213.51,341.45,59.986,1456353904,"201051344000458","219011344069620",29.50,6.00,0,335.44,351.37,12.6,10.2,0.062,321519.9,321519.9,19139,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353924,185663.00
02/24/2016 17:45,2,0.389,ACTIVE,214.19,342.95,59.981,1456353904,"201051344000853","219011344069620",30.00,4.00,0,337.24,353.47,11.8,9.5,0.062,319737.2,319737.2,18767,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353925,185664.00
02/24/2016 17:45,2,0.396,ACTIVE,213.51,341.15,59.970,1456353904,"201051344000685","219011344069620",29.72,3.30,0,334.54,352.57,12.0,9.6,0.053,326663.8,326663.8,23555,0,0,0,L,1122011218,0,123.14,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353926,185665.00
02/24/2016 17:45,2,0.387,ACTIVE,213.51,341.45,59.986,1456353904,"201051344000917","219011344069620",29.48,4.50,0,334.54,351.07,11.6,9.3,0.057,324032.2,324032.2,23555,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353927,185666.00
02/24/2016 17:45,2,0.367,ACTIVE,213.29,340.85,59.975,1456353904,"201051344001145","219011344069620",29.92,3.00,0,335.44,350.77,11.2,8.9,0.057,329134.7,329134.7,23412,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353928,185667.00
02/24/2016 17:45,2,0.400,ACTIVE,213.29,341.15,59.991,1456353904,"201051344000651","219011344069620",29.92,3.00,0,336.04,349.86,12.2,9.8,0.057,320742.6,320742.6,23786,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353929,185668.00
02/24/2016 17:45,2,0.285,ACTIVE,211.93,337.84,59.981,1456353904,"274151322000088","219011344069620",27.81,5.00,0,334.84,345.36,8.0,5.8,0.035,577871.4,577871.4,12430,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353930,185669.00
02/24/2016 17:45,2,0.211,ACTIVE,213.06,399.16,59.975,1456353904,"274151322000068","219011344069620",37.71,7.70,0,337.84,433.72,8.1,5.8,0.031,483566.7,483566.7,13326,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353931,185670.00
02/24/2016 17:45,2,0.371,ACTIVE,212.83,339.34,59.981,1456353904,"201051344001135","219011344069620",30.43,3.30,0,334.84,349.26,11.5,9.2,0.057,317408.3,317408.3,23756,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353932,185671.00
02/24/2016 17:45,2,0.404,ACTIVE,213.06,340.85,59.975,1456353904,"201051344000594","219011344069620",30.49,4.00,0,335.14,353.17,12.6,10.2,0.066,323516.9,323516.9,19169,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353933,185672.00
02/24/2016 17:45,2,0.389,ACTIVE,212.83,340.25,59.981,1456353904,"201051344001203","219011344069620",29.48,3.70,0,335.44,351.37,11.6,9.3,0.057,323716.1,323716.1,23733,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353934,185673.00
02/24/2016 17:45,2,0.307,ACTIVE,212.16,339.95,59.986,1456353904,"274151322000054","219011344069620",27.83,6.00,0,335.14,345.66,8.6,6.4,0.044,590427.0,590427.0,12460,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353935,185674.00
02/24/2016 17:45,2,0.385,ACTIVE,213.74,340.55,59.975,1456353904,"201051344000867","219011344069620",30.22,5.50,0,336.04,351.97,11.8,9.5,0.062,312162.1,312162.1,19196,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353936,185675.00
02/24/2016 17:45,2,0.430,ACTIVE,213.06,340.85,59.970,1456353904,"201051344001093","219011344069620",29.76,4.00,0,335.74,349.86,13.0,10.6,0.057,322444.4,322444.4,23614,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353937,185676.00
02/24/2016 17:45,2,0.322,ACTIVE,213.51,341.75,59.986,1456353904,"201051344000900","219011344069620",30.53,4.50,0,336.34,351.37,10.0,7.7,0.062,328703.7,328703.7,18608,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353938,185677.00
02/24/2016 17:45,2,0.418,ACTIVE,213.74,341.15,60.002,1456353904,"201051344000648","219011344069620",29.66,3.70,0,336.94,351.67,12.6,10.2,0.062,320620.3,320620.3,18875,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353939,185678.00
02/24/2016 17:45,2,0.396,ACTIVE,213.51,340.85,59.986,1456353904,"201051344000569","219011344069620",30.61,4.50,0,336.94,351.67,12.3,10.0,0.066,329523.5,329523.5,18554,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353939,185679.00
02/24/2016 17:45,2,0.391,ACTIVE,213.74,341.15,59.949,1456353904,"201051344000983","219011344069620",29.56,4.50,0,336.64,351.07,11.8,9.4,0.062,321298.2,321298.2,18999,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353940,185680.00
02/24/2016 17:45,2,0.383,ACTIVE,213.74,341.45,59.996,1456353904,"201051344001158","219011344069620",29.70,3.30,0,336.34,351.97,11.5,9.2,0.062,316944.4,316944.4,19208,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353941,185681.00
02/24/2016 17:45,2,0.404,ACTIVE,214.19,343.25,60.002,1456353904,"201051344000576","219011344069620",30.08,5.00,0,336.94,352.57,12.3,10.0,0.057,322381.6,322381.6,18672,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353942,185682.00
02/24/2016 17:45,2,0.303,ACTIVE,212.38,339.34,59.981,1456353904,"274151322000087","219011344069620",29.00,6.30,0,335.44,345.66,8.9,6.7,0.035,565593.5,565593.5,12506,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456353943,185683.00
02/24/2016 18:00,2,0.250,ACTIVE,214.19,342.05,60.007,1456354803,"201051344000645","219011344069620",29.22,5.50,0,336.04,349.26,7.4,5.2,0.022,321415.7,321415.7,18819,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354804,185684.00
02/24/2016 18:00,2,0.166,ACTIVE,212.83,338.74,59.996,1456354803,"274151322000085","219011344069620",27.83,5.50,0,335.74,344.15,4.7,2.6,0.013,593309.4,593309.4,12481,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354805,185685.00
02/24/2016 18:00,2,0.270,ACTIVE,214.19,343.25,60.007,1456354803,"201051344000633","219011344069620",29.16,3.70,0,336.04,351.07,8.0,5.8,0.027,313038.0,313038.0,19229,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354806,185686.00
02/24/2016 18:00,2,0.277,ACTIVE,213.74,341.45,60.002,1456354803,"201051344000469","219011344069620",29.94,3.00,0,334.54,348.66,8.4,6.2,0.022,313852.4,313852.4,19220,0,0,0,L,1122011218,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354807,185687.00
02/24/2016 18:00,2,0.266,ACTIVE,213.29,340.25,60.039,1456354803,"201051344000646","219011344069620",28.31,3.00,0,333.63,346.56,7.7,5.5,0.013,319233.0,319233.0,23751,0,0,0,L,1122011218,0,122.68,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354807,185688.00
02/24/2016 18:00,2,0.186,ACTIVE,212.38,339.34,60.023,1456354803,"274151322000052","219011344069620",28.41,5.00,0,334.24,344.45,5.4,3.3,0.022,600981.2,600981.2,12690,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354808,185689.00
02/24/2016 18:00,2,0.250,ACTIVE,213.29,340.25,60.007,1456354803,"201051344000585","219011344069620",29.32,3.30,0,333.93,347.76,7.5,5.3,0.018,324234.9,324234.9,23757,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354809,185690.00
02/24/2016 18:00,2,0.264,ACTIVE,213.29,339.04,59.965,1456354803,"201051344001230","219011344069620",27.57,3.30,0,333.93,345.96,7.4,5.2,0.018,323159.6,323159.6,23535,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354810,185691.00
02/24/2016 18:00,2,0.262,ACTIVE,213.96,340.85,60.007,1456354803,"201051344000582","219011344069620",29.42,3.30,0,333.33,346.86,7.8,5.6,0.022,316701.6,316701.6,23737,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354811,185692.00
02/24/2016 18:00,2,0.289,ACTIVE,213.06,339.34,59.996,1456354803,"201051344000955","219011344069620",29.06,3.30,0,333.03,345.96,8.5,6.3,0.022,327295.5,327295.5,23672,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354812,185693.00
