ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 18:00,2,0.098,ACTIVE,212.83,339.65,59.996,1456354803,"274151322000094","219011344069620",30.18,6.00,0,336.34,402.77,3.0,0.9,0.009,483626.6,483626.6,13151,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354813,185694.00
02/24/2016 18:00,2,0.277,ACTIVE,213.74,340.85,60.002,1456354803,"201051344000579","219011344069620",30.36,4.00,0,335.44,347.46,8.6,6.4,0.022,327944.3,327944.3,19155,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354814,185695.00
02/24/2016 18:00,2,0.277,ACTIVE,213.06,338.74,60.028,1456354803,"201051344000890","219011344069620",29.56,3.70,0,333.93,347.76,8.3,6.1,0.018,324709.1,324709.1,23690,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354815,185696.00
02/24/2016 18:00,2,0.275,ACTIVE,213.51,340.25,60.007,1456354803,"201051344000438","219011344069620",29.70,3.00,0,334.54,347.46,8.3,6.1,0.022,326864.2,326864.2,23686,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354816,185697.00
02/24/2016 18:00,2,0.307,ACTIVE,213.51,339.95,60.018,1456354803,"201051344000417","219011344069620",29.74,3.30,0,333.93,347.46,9.3,7.0,0.018,320722.6,320722.6,23841,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354817,185698.00
02/24/2016 18:00,2,0.166,ACTIVE,212.38,338.74,60.007,1456354803,"274151322000083","219011344069620",27.83,5.50,0,335.44,344.15,4.6,2.5,0.013,595144.5,595144.5,12728,0,0,0,L,1151911521,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354818,185699.00
02/24/2016 18:00,2,0.170,ACTIVE,213.06,340.85,60.023,1456354803,"274151322000076","219011344069620",28.82,5.00,0,336.34,344.76,5.0,2.9,0.022,633293.6,633293.6,12727,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354819,185700.00
02/24/2016 18:00,2,0.248,ACTIVE,213.51,339.95,60.007,1456354803,"201051344000868","219011344069620",29.50,4.00,0,335.14,348.36,7.4,5.2,0.022,312804.2,312804.2,18948,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354820,185701.00
02/24/2016 18:00,2,0.168,ACTIVE,212.38,339.95,60.002,1456354803,"274151322000095","219011344069620",27.77,4.50,0,335.14,343.85,4.8,2.7,0.022,626584.7,626584.7,12615,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354820,185702.00
02/24/2016 18:00,2,0.242,ACTIVE,213.29,341.75,60.007,1456354803,"201051344000988","219011344069620",28.43,4.00,0,334.84,350.17,7.0,4.8,0.018,311002.2,311002.2,19230,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354822,185703.00
02/24/2016 18:00,2,0.254,ACTIVE,213.06,338.74,60.039,1456354803,"201051344001025","219011344069620",29.36,3.00,0,333.63,347.16,7.6,5.4,0.013,324403.6,324403.6,23748,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354822,185704.00
02/24/2016 18:00,2,0.266,ACTIVE,213.51,340.25,60.007,1456354803,"201051344000458","219011344069620",30.02,5.50,0,335.14,347.76,8.1,5.9,0.022,321522.1,321522.1,19140,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354823,185705.00
02/24/2016 18:00,2,0.266,ACTIVE,214.19,342.05,60.012,1456354803,"201051344000853","219011344069620",27.75,4.00,0,336.64,348.96,7.5,5.3,0.022,319739.3,319739.3,18768,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354824,185706.00
02/24/2016 18:00,2,0.262,ACTIVE,213.74,340.55,60.007,1456354803,"201051344000685","219011344069620",28.96,3.00,0,334.24,347.76,7.7,5.5,0.013,326665.9,326665.9,23556,0,0,0,L,1122011218,0,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354825,185707.00
02/24/2016 18:00,2,0.256,ACTIVE,213.51,340.85,60.018,1456354803,"201051344000917","219011344069620",28.27,4.50,0,333.93,347.76,7.3,5.2,0.018,324034.2,324034.2,23556,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354826,185708.00
02/24/2016 18:00,2,0.232,ACTIVE,213.29,340.55,60.018,1456354803,"201051344001145","219011344069620",28.59,3.00,0,335.44,347.46,6.8,4.6,0.018,329136.5,329136.5,23413,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354827,185709.00
02/24/2016 18:00,2,0.271,ACTIVE,213.29,339.95,60.018,1456354803,"201051344000651","219011344069620",29.12,2.50,0,335.14,347.16,8.0,5.8,0.022,320744.6,320744.6,23787,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354828,185710.00
02/24/2016 18:00,2,0.146,ACTIVE,212.16,338.44,60.007,1456354803,"274151322000088","219011344069620",26.60,5.00,0,334.54,343.25,4.0,1.9,0.004,577872.5,577872.5,12431,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354829,185711.00
02/24/2016 18:00,2,0.111,ACTIVE,213.06,339.95,60.007,1456354803,"274151322000068","219011344069620",30.18,7.00,0,336.94,411.48,3.5,1.4,0.009,483567.7,483567.7,13327,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354830,185712.00
02/24/2016 18:00,2,0.242,ACTIVE,212.83,338.14,60.023,1456354803,"201051344001135","219011344069620",28.63,3.30,0,333.63,345.96,7.1,4.9,0.022,317410.3,317410.3,23757,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354831,185713.00
02/24/2016 18:00,2,0.264,ACTIVE,213.29,340.55,59.981,1456354803,"201051344000594","219011344069620",30.12,3.70,0,333.03,348.06,8.1,5.8,0.018,323519.0,323519.0,19170,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354832,185714.00
02/24/2016 18:00,2,0.254,ACTIVE,213.29,339.04,60.018,1456354803,"201051344001203","219011344069620",28.55,3.70,0,334.24,347.46,7.4,5.2,0.018,323718.0,323718.0,23734,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354832,185715.00
02/24/2016 18:00,2,0.160,ACTIVE,212.38,338.44,59.986,1456354803,"274151322000054","219011344069620",27.79,5.50,0,334.84,343.55,4.5,2.4,0.018,590428.3,590428.3,12461,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354833,185716.00
02/24/2016 18:00,2,0.250,ACTIVE,213.96,340.55,60.018,1456354803,"201051344000867","219011344069620",29.24,5.00,0,335.14,348.06,7.4,5.2,0.018,312164.1,312164.1,19197,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354834,185717.00
02/24/2016 18:00,2,0.297,ACTIVE,213.29,339.95,60.018,1456354803,"201051344001093","219011344069620",28.86,4.00,0,334.54,346.86,8.7,6.5,0.018,322446.7,322446.7,23615,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354835,185718.00
02/24/2016 18:00,2,0.189,ACTIVE,213.74,341.15,60.023,1456354803,"201051344000900","219011344069620",28.65,4.00,0,334.84,347.76,5.5,3.4,0.018,328705.2,328705.2,18609,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354836,185719.00
02/24/2016 18:00,2,0.271,ACTIVE,213.96,340.85,60.012,1456354803,"201051344000648","219011344069620",29.60,3.30,0,335.44,348.36,8.2,6.0,0.022,320622.5,320622.5,18876,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354837,185720.00
02/24/2016 18:00,2,0.256,ACTIVE,213.74,340.85,60.018,1456354803,"201051344000569","219011344069620",29.74,4.00,0,335.14,348.06,7.7,5.5,0.022,329525.6,329525.6,18555,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354838,185721.00
02/24/2016 18:00,2,0.246,ACTIVE,213.74,340.55,60.012,1456354803,"201051344000983","219011344069620",29.24,4.50,0,333.93,347.76,7.3,5.1,0.022,321300.1,321300.1,19000,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354839,185722.00
02/24/2016 18:00,2,0.238,ACTIVE,213.74,341.15,60.023,1456354803,"201051344001158","219011344069620",29.24,3.00,0,334.84,348.66,7.1,4.9,0.018,316946.3,316946.3,19209,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354840,185723.00
02/24/2016 18:00,2,0.279,ACTIVE,214.19,342.05,60.034,1456354803,"201051344000576","219011344069620",28.71,4.50,0,335.74,348.66,8.2,5.9,0.018,322383.7,322383.7,18673,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354841,185724.00
02/24/2016 18:00,2,0.168,ACTIVE,212.61,338.44,60.018,1456354803,"274151322000087","219011344069620",27.71,6.30,0,335.14,343.85,4.8,2.7,0.013,565594.9,565594.9,12507,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456354842,185725.00
02/24/2016 18:15,2,0.205,ACTIVE,213.74,339.95,59.933,1456355703,"201051344000645","219011344069620",27.97,5.00,0,336.94,346.26,5.8,3.7,0.004,321416.8,321416.8,18820,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355704,185726.00
02/24/2016 18:15,2,0.115,ACTIVE,212.38,338.74,59.954,1456355703,"274151322000085","219011344069620",26.98,5.00,0,336.04,342.35,3.2,1.1,0.009,593309.8,593309.8,12482,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355705,185727.00
02/24/2016 18:15,2,0.234,ACTIVE,213.96,341.75,59.949,1456355703,"201051344000633","219011344069620",26.26,3.70,0,336.04,348.66,6.3,4.1,0.009,313039.2,313039.2,19230,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355706,185728.00
02/24/2016 18:15,2,0.246,ACTIVE,213.51,339.65,59.944,1456355703,"201051344000469","219011344069620",28.03,3.00,0,335.14,345.96,7.0,4.9,0.013,313853.8,313853.8,19221,0,0,0,L,1122011218,0,121.33,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355707,185729.00
02/24/2016 18:15,2,0.225,ACTIVE,212.83,339.04,59.959,1456355703,"201051344000646","219011344069620",26.64,3.00,0,334.24,344.45,6.1,3.9,0.009,319234.2,319234.2,23752,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355708,185730.00
02/24/2016 18:15,2,0.137,ACTIVE,211.93,338.74,59.949,1456355703,"274151322000052","219011344069620",27.59,4.50,0,335.14,342.35,3.9,1.8,0.009,600981.8,600981.8,12691,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355709,185731.00
02/24/2016 18:15,2,0.213,ACTIVE,213.06,339.34,59.954,1456355703,"201051344000585","219011344069620",26.64,3.30,0,334.24,345.66,5.8,3.7,0.004,324236.0,324236.0,23758,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355710,185732.00
02/24/2016 18:15,2,0.225,ACTIVE,212.83,338.14,59.938,1456355703,"201051344001230","219011344069620",24.17,3.30,0,332.73,342.95,5.5,3.4,0.004,323160.7,323160.7,23536,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355710,185733.00
02/24/2016 18:15,2,0.236,ACTIVE,213.29,339.34,59.986,1456355703,"201051344000582","219011344069620",26.22,3.00,0,335.14,344.76,6.3,4.2,0.004,316702.8,316702.8,23738,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355711,185734.00
02/24/2016 18:15,2,0.256,ACTIVE,212.38,338.14,59.954,1456355703,"201051344000955","219011344069620",26.06,3.00,0,333.63,343.55,6.8,4.6,0.009,327296.8,327296.8,23673,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355712,185735.00
02/24/2016 18:15,2,0.061,ACTIVE_NO_POWER,212.38,336.04,59.954,1456355703,"274151322000094","219011344069620",28.33,5.00,0,334.54,341.75,1.8,0.0,0.000,483626.7,483626.7,13152,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355713,185736.00
02/24/2016 18:15,2,0.256,ACTIVE,213.29,339.04,59.959,1456355703,"201051344000579","219011344069620",26.16,3.70,0,335.74,345.96,6.8,4.7,0.009,327945.7,327945.7,19156,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355714,185737.00
02/24/2016 18:15,2,0.221,ACTIVE,212.83,337.84,59.959,1456355703,"201051344000890","219011344069620",28.86,3.30,0,333.93,344.45,6.5,4.3,0.004,324710.4,324710.4,23691,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355715,185738.00
02/24/2016 18:15,2,0.252,ACTIVE,213.06,339.04,59.954,1456355703,"201051344000438","219011344069620",25.37,2.50,0,334.84,344.76,6.5,4.3,0.009,326865.5,326865.5,23687,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355716,185739.00
02/24/2016 18:15,2,0.281,ACTIVE,213.29,338.74,59.970,1456355703,"201051344000417","219011344069620",26.24,3.30,0,334.54,344.45,7.5,5.3,0.004,320724.1,320724.1,23842,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355717,185740.00
02/24/2016 18:15,2,0.113,ACTIVE,212.16,338.74,59.912,1456355703,"274151322000083","219011344069620",27.81,5.00,0,335.74,342.65,3.2,1.1,0.009,595145.0,595145.0,12729,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355718,185741.00
02/24/2016 18:15,2,0.121,ACTIVE,213.06,339.65,59.954,1456355703,"274151322000076","219011344069620",27.85,4.50,0,337.24,342.95,3.4,1.4,0.009,633294.1,633294.1,12728,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355719,185742.00
02/24/2016 18:15,2,0.211,ACTIVE,213.51,339.34,59.965,1456355703,"201051344000868","219011344069620",26.48,3.30,0,334.54,345.36,5.7,3.5,0.009,312805.3,312805.3,18949,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355720,185743.00
02/24/2016 18:15,2,0.113,ACTIVE,212.16,338.14,59.949,1456355703,"274151322000095","219011344069620",27.67,4.50,0,335.74,342.05,3.2,1.2,0.004,626585.1,626585.1,12616,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355721,185744.00
02/24/2016 18:15,2,0.189,ACTIVE,213.06,340.55,59.922,1456355703,"201051344000988","219011344069620",27.57,4.00,0,333.63,347.46,5.3,3.2,0.013,311003.2,311003.2,19231,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355722,185745.00
02/24/2016 18:15,2,0.207,ACTIVE,212.61,338.44,59.981,1456355703,"201051344001025","219011344069620",27.93,3.00,0,334.54,344.15,5.9,3.8,0.009,324404.7,324404.7,23749,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355723,185746.00
02/24/2016 18:15,2,0.236,ACTIVE,213.29,339.04,59.959,1456355703,"201051344000458","219011344069620",27.08,5.50,0,335.44,345.66,6.5,4.3,0.004,321523.3,321523.3,19141,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355723,185747.00
02/24/2016 18:15,2,0.215,ACTIVE,213.96,341.45,59.965,1456355703,"201051344000853","219011344069620",25.54,3.70,0,336.64,346.56,5.6,3.4,0.004,319740.3,319740.3,18769,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355724,185748.00
02/24/2016 18:15,2,0.232,ACTIVE,213.29,339.95,59.954,1456355703,"201051344000685","219011344069620",25.25,3.00,0,333.33,345.66,6.0,3.8,0.009,326667.0,326667.0,23557,0,0,0,L,1122011218,0,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355725,185749.00
02/24/2016 18:15,2,0.223,ACTIVE,213.06,339.65,59.965,1456355703,"201051344000917","219011344069620",25.17,4.00,0,334.24,344.45,5.7,3.6,0.009,324035.3,324035.3,23557,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355726,185750.00
02/24/2016 18:15,2,0.191,ACTIVE,213.06,338.44,59.959,1456355703,"201051344001145","219011344069620",26.12,3.00,0,335.14,345.36,5.1,3.0,0.004,329137.5,329137.5,23414,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355727,185751.00
02/24/2016 18:15,2,0.248,ACTIVE,213.29,339.04,59.965,1456355703,"201051344000651","219011344069620",25.66,2.50,0,335.14,344.45,6.5,4.3,0.000,320745.9,320745.9,23788,0,0,0,L,1122011218,0,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355728,185752.00
02/24/2016 18:15,2,0.098,ACTIVE,211.93,337.84,59.959,1456355703,"274151322000088","219011344069620",25.96,5.00,0,334.54,342.05,2.6,0.6,0.000,577872.8,577872.8,12432,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355729,185753.00
02/24/2016 18:15,2,0.078,ACTIVE,213.06,335.14,59.954,1456355703,"274151322000068","219011344069620",28.43,6.00,0,333.63,342.65,2.2,0.2,0.000,483567.9,483567.9,13328,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355730,185754.00
02/24/2016 18:15,2,0.201,ACTIVE,212.38,337.54,59.954,1456355703,"201051344001135","219011344069620",26.44,3.00,0,333.93,342.65,5.4,3.3,0.009,317411.3,317411.3,23758,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355731,185755.00
02/24/2016 18:15,2,0.236,ACTIVE,213.06,339.34,59.970,1456355703,"201051344000594","219011344069620",26.40,3.70,0,333.93,345.36,6.3,4.1,0.013,323520.3,323520.3,19171,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355732,185756.00
02/24/2016 18:15,2,0.219,ACTIVE,212.83,338.44,59.944,1456355703,"201051344001203","219011344069620",25.84,3.30,0,334.84,345.06,5.8,3.6,0.004,323719.1,323719.1,23735,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355733,185757.00
02/24/2016 18:15,2,0.107,ACTIVE,211.93,338.74,59.975,1456355703,"274151322000054","219011344069620",27.75,5.50,0,335.14,342.05,3.0,1.0,0.004,590428.7,590428.7,12462,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355734,185758.00
02/24/2016 18:15,2,0.215,ACTIVE,213.74,339.65,59.965,1456355703,"201051344000867","219011344069620",25.86,5.00,0,335.74,345.06,5.7,3.5,0.000,312165.2,312165.2,19198,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355735,185759.00
02/24/2016 18:15,2,0.266,ACTIVE,212.83,339.34,59.970,1456355703,"201051344001093","219011344069620",24.75,3.70,0,333.93,345.06,6.7,4.5,0.009,322448.1,322448.1,23616,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355736,185760.00
02/24/2016 18:15,2,0.148,ACTIVE,213.29,340.25,59.981,1456355703,"201051344000900","219011344069620",25.54,4.00,0,335.44,345.66,3.8,1.8,0.004,328705.9,328705.9,18610,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355737,185761.00
02/24/2016 18:15,2,0.244,ACTIVE,213.51,339.65,59.975,1456355703,"201051344000648","219011344069620",26.22,3.30,0,336.04,345.96,6.5,4.3,0.000,320623.8,320623.8,18877,0,0,0,L,1122011218,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355738,185762.00
02/24/2016 18:15,2,0.223,ACTIVE,213.51,339.65,59.986,1456355703,"201051344000569","219011344069620",26.60,4.00,0,336.04,345.66,6.1,3.9,0.009,329526.8,329526.8,18556,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355739,185763.00
02/24/2016 18:15,2,0.213,ACTIVE,213.51,339.04,59.981,1456355703,"201051344000983","219011344069620",25.23,4.00,0,335.74,345.96,5.5,3.4,0.009,321301.2,321301.2,19001,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355740,185764.00
02/24/2016 18:15,2,0.205,ACTIVE,213.51,339.65,59.981,1456355703,"201051344001158","219011344069620",25.98,3.00,0,334.54,345.36,5.5,3.3,0.009,316947.3,316947.3,19210,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355741,185765.00
02/24/2016 18:15,2,0.246,ACTIVE,213.96,340.85,59.996,1456355703,"201051344000576","219011344069620",24.89,4.00,0,336.04,346.56,6.2,4.1,0.009,322385.0,322385.0,18674,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355741,185766.00
02/24/2016 18:15,2,0.123,ACTIVE,212.38,338.74,59.975,1456355703,"274151322000087","219011344069620",25.90,6.00,0,335.44,342.35,3.3,1.2,0.004,565595.3,565595.3,12508,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456355742,185767.00
02/24/2016 18:30,2,0.121,ALERT,213.29,301.47,59.944,1456356603,"201051344000645","219011344069620",18.77,4.00,0,300.27,344.15,2.3,0.3,0.000,321417.4,321417.4,18821,0,0,0,L,1122011218,0,121.78,122.91,0002,1,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356605,185768.00
02/24/2016 18:30,2,0.055,ALERT,211.93,299.07,59.912,1456356603,"274151322000085","219011344069620",17.99,3.70,0,297.87,351.67,1.0,0.0,0.000,593309.9,593309.9,12483,0,0,0,L,1151911521,0,122.01,122.01,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356607,185769.00
02/24/2016 18:30,2,0.137,ALERT,213.51,301.17,59.944,1456356603,"201051344000633","219011344069620",16.88,3.00,0,298.47,346.26,2.4,0.4,0.000,313039.9,313039.9,19231,0,0,0,L,1122011218,0,122.01,122.68,0002,2,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356609,185770.00
02/24/2016 18:30,2,0.168,ALERT,212.83,301.17,59.944,1456356603,"201051344000469","219011344069620",17.87,2.00,0,299.37,344.45,3.1,1.0,0.000,313854.7,313854.7,19222,0,0,0,L,1122011218,0,120.88,122.68,0002,-1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356611,185771.00
02/24/2016 18:30,2,0.129,ALERT,212.61,301.17,59.938,1456356603,"201051344000646","219011344069620",16.62,2.00,0,299.07,342.35,2.2,0.2,0.000,319234.8,319234.8,23753,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356612,185772.00
02/24/2016 18:30,2,0.076,ALERT,211.70,300.57,59.970,1456356603,"274151322000052","219011344069620",16.90,3.70,0,297.57,347.46,1.3,0.0,0.000,600982.1,600982.1,12692,0,0,0,L,1151911521,0,121.33,122.23,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356614,185773.00
02/24/2016 18:30,2,0.127,ALERT,213.06,301.77,59.954,1456356603,"201051344000585","219011344069620",17.04,3.00,0,299.07,343.55,2.2,0.2,0.000,324236.6,324236.6,23759,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356616,185774.00
02/24/2016 18:30,2,0.068,ALERT,212.83,301.47,59.991,1456356603,"201051344001230","219011344069620",30.65,2.50,0,299.97,341.15,2.1,0.2,0.000,323161.3,323161.3,23537,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1456356618,185775.00
02/24/2016 18:30,2,0.143,ALERT,213.29,302.37,59.938,1456356603,"201051344000582","219011344069620",17.10,2.00,0,300.27,343.55,2.5,0.5,0.000,316703.5,316703.5,23739,0,0,0,L,1122011218,0,122.46,122.01,0002,-0,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356620,185776.00
02/24/2016 18:30,2,0.158,ALERT,212.16,301.17,59.938,1456356603,"201051344000955","219011344069620",15.62,2.00,0,299.67,341.75,2.5,0.5,0.000,327297.6,327297.6,23674,0,0,0,L,1122011218,0,121.55,121.55,0002,-0,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356622,185777.00
02/24/2016 18:30,2,0.000,ALERT,211.70,349.26,59.928,1456356603,"274151322000094","219011344069620",40.81,3.30,0,297.57,413.89,0.0,0.0,0.000,483626.7,483626.7,13153,0,0,0,L,1151911521,0,121.33,122.46,0100,1,0,0,0,0,0,0,188,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1456356624,185778.00
02/24/2016 18:30,2,0.162,ALERT,212.83,302.07,59.954,1456356603,"201051344000579","219011344069620",16.92,3.00,0,300.87,343.85,2.8,0.8,0.000,327946.5,327946.5,19157,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356626,185779.00
02/24/2016 18:30,2,0.156,ALERT,212.61,301.47,59.965,1456356603,"201051344000890","219011344069620",17.00,3.00,0,300.27,342.65,2.7,0.7,0.000,324711.1,324711.1,23692,0,0,0,L,1122011218,0,122.23,121.10,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356628,185780.00
02/24/2016 18:30,2,0.160,ALERT,212.83,301.17,59.891,1456356603,"201051344000438","219011344069620",14.29,2.00,0,299.67,342.65,2.3,0.3,0.000,326866.3,326866.3,23688,0,0,0,L,1122011218,0,122.46,121.78,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356629,185781.00
02/24/2016 18:30,2,0.193,ALERT,212.83,300.57,59.938,1456356603,"201051344000417","219011344069620",15.39,2.50,0,299.07,342.35,3.0,1.0,0.000,320725.1,320725.1,23843,0,0,0,L,1122011218,0,122.01,121.78,0002,0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356631,185782.00
02/24/2016 18:30,2,0.051,ALERT,211.93,299.67,59.949,1456356603,"274151322000083","219011344069620",16.32,3.70,0,298.17,357.08,0.8,0.0,0.000,595145.1,595145.1,12730,0,0,0,L,1151911521,0,121.55,122.23,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356633,185783.00
02/24/2016 18:30,2,0.055,ALERT,212.38,299.97,59.933,1456356603,"274151322000076","219011344069620",17.99,3.70,0,297.87,342.35,1.0,0.0,0.000,633294.3,633294.3,12729,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356635,185784.00
02/24/2016 18:30,2,0.127,ALERT,212.83,302.07,59.938,1456356603,"201051344000868","219011344069620",15.94,3.00,0,301.17,343.25,2.0,0.1,0.000,312805.9,312805.9,18950,0,0,0,L,1122011218,0,121.10,122.68,0002,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356637,185785.00
02/24/2016 18:30,2,0.047,ALERT,211.93,300.27,59.944,1456356603,"274151322000095","219011344069620",17.77,3.30,0,299.07,350.77,0.8,0.0,0.000,626585.2,626585.2,12617,0,0,0,L,1151911521,0,122.23,122.01,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356638,185786.00
02/24/2016 18:30,2,0.117,ALERT,212.61,301.17,59.949,1456356603,"201051344000988","219011344069620",16.74,3.00,0,297.87,344.15,2.0,0.0,0.000,311003.8,311003.8,19232,0,0,0,L,1122011218,0,121.10,122.46,0002,-0,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356640,185787.00
02/24/2016 18:30,2,0.125,ALERT,212.61,300.27,59.949,1456356603,"201051344001025","219011344069620",16.12,2.00,0,299.07,342.65,2.0,0.1,0.000,324405.3,324405.3,23750,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356642,185788.00
02/24/2016 18:30,2,0.141,ALERT,213.06,301.77,59.954,1456356603,"201051344000458","219011344069620",16.60,4.50,0,300.57,343.55,2.4,0.4,0.000,321524.0,321524.0,19142,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356644,185789.00
02/24/2016 18:30,2,0.064,ALERT,213.29,301.17,59.938,1456356603,"201051344000853","219011344069620",31.25,3.00,0,300.27,344.76,2.1,0.1,0.000,319740.9,319740.9,18770,0,0,0,L,1122011218,0,121.78,122.68,0100,2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1456356646,185790.00
02/24/2016 18:30,2,0.068,ALERT,213.06,301.17,59.954,1456356603,"201051344000685","219011344069620",30.75,2.00,0,299.67,341.75,2.2,0.2,0.000,326667.6,326667.6,23558,0,0,0,L,1122011218,0,122.91,121.55,0100,-1,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456356648,185791.00
02/24/2016 18:30,2,0.064,ALERT,212.83,300.27,59.944,1456356603,"201051344000917","219011344069620",30.67,3.30,0,298.17,344.15,2.1,0.1,0.000,324035.8,324035.8,23558,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456356650,185792.00
02/24/2016 18:30,2,0.107,ALERT,213.06,301.17,59.944,1456356603,"201051344001145","219011344069620",11.85,2.00,0,299.97,341.75,1.3,0.0,0.000,329137.9,329137.9,23415,0,0,0,L,1122011218,0,122.23,121.55,0002,1,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456356652,185793.00
02/24/2016 18:30,2,0.150,ALERT,212.83,300.27,59.986,1456356603,"201051344000651","219011344069620",13.78,1.50,0,299.07,342.95,2.1,0.1,0.000,320746.6,320746.6,23789,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356653,185794.00
02/24/2016 18:30,2,0.008,ALERT,211.48,299.07,59.938,1456356603,"274151322000088","219011344069620",27.75,3.70,0,297.57,352.27,0.0,0.0,0.000,577872.8,577872.8,12433,0,0,0,L,1151911521,0,122.01,121.78,0100,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1456356655,185795.00
02/24/2016 18:30,2,0.006,ALERT,212.38,298.47,59.944,1456356603,"274151322000068","219011344069620",41.11,4.00,0,297.57,415.09,0.0,0.0,0.000,483567.9,483567.9,13329,0,0,0,L,1151911521,0,122.01,122.46,0100,3,0,0,0,0,0,0,188,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1456356657,185796.00
02/24/2016 18:30,2,0.066,ALERT,212.38,300.87,59.949,1456356603,"201051344001135","219011344069620",31.03,2.00,0,299.67,340.25,2.1,0.1,0.000,317411.8,317411.8,23759,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456356659,185797.00
02/24/2016 18:30,2,0.135,ALERT,212.61,302.07,59.965,1456356603,"201051344000594","219011344069620",15.37,3.00,0,299.97,343.25,2.1,0.1,0.000,323521.0,323521.0,19172,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456356661,185798.00
02/24/2016 18:30,2,0.066,ALERT,212.61,300.57,59.959,1456356603,"201051344001203","219011344069620",30.53,2.50,0,299.37,343.55,2.1,0.1,0.000,323719.7,323719.7,23736,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1456356663,185799.00
02/24/2016 18:30,2,0.014,ALERT,211.70,300.27,59.954,1456356603,"274151322000054","219011344069620",29.34,4.00,0,297.87,349.56,0.0,0.0,0.000,590428.8,590428.8,12463,0,0,0,L,1151911521,0,121.78,122.01,0100,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1456356665,185800.00
02/24/2016 18:30,2,0.076,ALERT,213.29,300.87,59.954,1456356603,"201051344000867","219011344069620",30.47,4.00,0,299.67,342.65,2.4,0.4,0.000,312165.7,312165.7,19199,0,0,0,L,1122011218,0,121.78,122.46,0100,1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456356666,185801.00
02/24/2016 18:30,2,0.127,ALERT,212.61,301.17,59.933,1456356603,"201051344001093","219011344069620",30.32,3.30,0,299.37,343.25,4.0,1.9,0.000,322448.9,322448.9,23617,0,0,0,L,1122011218,0,122.01,121.55,0100,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1456356668,185802.00
02/24/2016 18:30,2,0.012,ALERT,212.61,301.47,59.949,1456356603,"201051344000900","219011344069620",30.59,3.00,0,299.97,342.65,0.4,0.0,0.000,328706.1,328706.1,18611,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1456356670,185803.00
02/24/2016 18:30,2,0.092,ALERT,212.83,301.17,59.965,1456356603,"201051344000648","219011344069620",30.85,2.50,0,299.67,344.76,2.9,0.8,0.000,320624.5,320624.5,18878,0,0,0,L,1122011218,0,120.88,122.68,0100,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1456356672,185804.00
02/24/2016 18:30,2,0.086,ALERT,212.83,302.37,59.954,1456356603,"201051344000569","219011344069620",31.11,3.30,0,300.87,343.85,2.7,0.7,0.000,329527.4,329527.4,18557,0,0,0,L,1122011218,0,120.88,122.46,0100,0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1456356674,185805.00
02/24/2016 18:30,2,0.066,ALERT,212.61,301.77,59.949,1456356603,"201051344000983","219011344069620",30.81,3.30,0,300.57,342.35,2.1,0.1,0.000,321301.8,321301.8,19002,0,0,0,L,1122011218,0,121.33,122.01,0100,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1456356676,185806.00
02/24/2016 18:30,2,0.055,ALERT,212.61,301.47,59.954,1456356603,"201051344001158","219011344069620",30.75,2.00,0,299.67,343.85,1.7,0.0,0.000,316947.8,316947.8,19211,0,0,0,L,1122011218,0,121.10,122.01,0100,2,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1456356678,185807.00
02/24/2016 18:30,2,0.088,ALERT,213.29,302.07,59.949,1456356603,"201051344000576","219011344069620",30.22,3.30,0,300.27,345.36,2.7,0.7,0.000,322385.7,322385.7,18675,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1456356679,185808.00
02/24/2016 18:30,2,0.031,ALERT,211.70,298.77,59.944,1456356603,"274151322000087","219011344069620",27.99,4.50,0,296.66,354.97,0.0,0.0,0.000,565595.4,565595.4,12509,0,0,0,L,1151911521,0,121.55,122.23,0100,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1456356681,185809.00
02/24/2016 18:45,2,0.000,ALERT,213.29,301.77,59.959,1456357504,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,321417.4,321417.4,18823,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357506,185810.00
02/24/2016 18:45,2,0.000,ALERT,211.70,298.77,59.965,1456357504,"274151322000085","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,593309.9,593309.9,12485,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357507,185811.00
02/24/2016 18:45,2,0.000,ALERT,213.06,301.17,59.959,1456357504,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,313040.0,313040.0,19233,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357509,185812.00
02/24/2016 18:45,2,0.000,ALERT,212.83,301.17,59.970,1456357504,"201051344000469","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,313854.8,313854.8,19224,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357511,185813.00
02/24/2016 18:45,2,0.000,ALERT,212.16,300.57,59.970,1456357504,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,319234.8,319234.8,23755,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357513,185814.00
02/24/2016 18:45,2,0.000,ALERT,211.48,299.97,59.970,1456357504,"274151322000052","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,600982.1,600982.1,12694,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357514,185815.00
02/24/2016 18:45,2,0.000,ALERT,212.38,301.17,59.975,1456357504,"201051344000585","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,324236.6,324236.6,23761,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357516,185816.00
02/24/2016 18:45,2,0.000,ALERT,212.38,301.17,59.970,1456357504,"201051344001230","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,323161.3,323161.3,23539,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357518,185817.00
02/24/2016 18:45,2,0.000,ALERT,212.83,301.77,59.975,1456357504,"201051344000582","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,316703.6,316703.6,23741,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357520,185818.00
02/24/2016 18:45,2,0.000,ALERT,211.93,300.57,59.970,1456357504,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,327297.8,327297.8,23676,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357522,185819.00
02/24/2016 18:45,2,0.000,ALERT,211.48,298.17,59.965,1456357504,"274151322000094","219011344069620",0.00,2.00,0,296.06,390.74,0.0,0.0,0.000,483626.7,483626.7,13155,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1456357524,185820.00
02/24/2016 18:45,2,0.000,ALERT,212.61,302.07,59.975,1456357504,"201051344000579","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,327946.7,327946.7,19159,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357525,185821.00
02/24/2016 18:45,2,0.000,ALERT,212.38,301.17,59.965,1456357504,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,324711.4,324711.4,23694,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357527,185822.00
02/24/2016 18:45,2,0.000,ALERT,212.38,300.27,59.970,1456357504,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,326866.4,326866.4,23690,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357529,185823.00
02/24/2016 18:45,2,0.000,ALERT,212.61,300.27,59.970,1456357504,"201051344000417","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,320725.5,320725.5,23845,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357531,185824.00
02/24/2016 18:45,2,0.000,ALERT,211.48,299.37,59.970,1456357504,"274151322000083","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,595145.1,595145.1,12732,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357533,185825.00
02/24/2016 18:45,2,0.000,ALERT,212.16,299.07,59.954,1456357504,"274151322000076","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,633294.3,633294.3,12731,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357534,185826.00
02/24/2016 18:45,2,0.000,ALERT,212.61,302.07,59.975,1456357504,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,312805.9,312805.9,18952,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357536,185827.00
02/24/2016 18:45,2,0.000,ALERT,211.25,299.97,59.965,1456357504,"274151322000095","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,626585.2,626585.2,12619,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357538,185828.00
02/24/2016 18:45,2,0.000,ALERT,212.38,301.17,59.975,1456357504,"201051344000988","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,311003.8,311003.8,19234,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357540,185829.00
02/24/2016 18:45,2,0.000,ALERT,212.16,299.67,59.938,1456357504,"201051344001025","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,324405.4,324405.4,23752,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357542,185830.00
02/24/2016 18:45,2,0.000,ALERT,212.38,301.47,59.928,1456357504,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,321524.2,321524.2,19144,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357544,185831.00
02/24/2016 18:45,2,0.000,ALERT,213.06,301.17,59.981,1456357504,"201051344000853","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,319740.9,319740.9,18772,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357545,185832.00
02/24/2016 18:45,2,0.000,ALERT,212.61,300.27,59.975,1456357504,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,326667.7,326667.7,23560,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357547,185833.00
02/24/2016 18:45,2,0.000,ALERT,212.38,299.67,59.965,1456357504,"201051344000917","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,324035.8,324035.8,23560,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357549,185834.00
02/24/2016 18:45,2,0.000,ALERT,212.38,300.57,59.975,1456357504,"201051344001145","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,329137.9,329137.9,23417,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357551,185835.00
02/24/2016 18:45,2,0.000,ALERT,212.16,299.67,59.981,1456357504,"201051344000651","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,320746.7,320746.7,23791,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357553,185836.00
02/24/2016 18:45,2,0.000,ALERT,210.80,298.77,59.965,1456357504,"274151322000088","219011344069620",0.00,3.00,0,296.06,320.11,0.0,0.0,0.000,577872.8,577872.8,12435,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357555,185837.00
