ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 18:45,2,0.000,ALERT,212.16,298.47,59.949,1456357504,"274151322000068","219011344069620",0.00,3.30,0,296.06,391.34,0.0,0.0,0.000,483567.9,483567.9,13331,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1456357556,185838.00
02/24/2016 18:45,2,0.000,ALERT,211.93,300.27,59.965,1456357504,"201051344001135","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,317411.8,317411.8,23761,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357558,185839.00
02/24/2016 18:45,2,0.000,ALERT,212.16,301.47,59.970,1456357504,"201051344000594","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,323521.1,323521.1,19174,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357560,185840.00
02/24/2016 18:45,2,0.000,ALERT,211.93,299.37,59.975,1456357504,"201051344001203","219011344069620",0.00,1.50,0,297.87,304.18,0.0,0.0,0.000,323719.7,323719.7,23738,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357562,185841.00
02/24/2016 18:45,2,0.000,ALERT,211.03,298.77,59.970,1456357504,"274151322000054","219011344069620",0.00,3.30,0,296.66,320.71,0.0,0.0,0.000,590428.8,590428.8,12465,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357564,185842.00
02/24/2016 18:45,2,0.000,ALERT,212.61,300.27,59.965,1456357504,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,312165.8,312165.8,19201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357565,185843.00
02/24/2016 18:45,2,0.000,ALERT,211.93,299.97,60.018,1456357504,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,322449.2,322449.2,23619,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357567,185844.00
02/24/2016 18:45,2,0.000,ALERT,212.38,301.17,59.970,1456357504,"201051344000900","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,328706.1,328706.1,18613,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357569,185845.00
02/24/2016 18:45,2,0.000,ALERT,212.61,300.27,59.970,1456357504,"201051344000648","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,320624.6,320624.6,18880,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357571,185846.00
02/24/2016 18:45,2,0.000,ALERT,212.38,301.47,59.986,1456357504,"201051344000569","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,329527.5,329527.5,18559,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357573,185847.00
02/24/2016 18:45,2,0.000,ALERT,212.16,300.57,59.981,1456357504,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,321301.8,321301.8,19004,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357575,185848.00
02/24/2016 18:45,2,0.000,ALERT,212.38,300.87,59.975,1456357504,"201051344001158","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,316947.8,316947.8,19213,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357577,185849.00
02/24/2016 18:45,2,0.000,ALERT,212.83,301.47,59.965,1456357504,"201051344000576","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,322385.8,322385.8,18677,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357579,185850.00
02/24/2016 18:45,2,0.000,ALERT,211.25,297.57,59.965,1456357504,"274151322000087","219011344069620",0.00,3.70,0,295.46,320.41,0.0,0.0,0.000,565595.4,565595.4,12511,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456357580,185851.00
02/24/2016 19:00,2,0.000,ALERT,212.38,299.97,59.959,1456358403,"201051344000645","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,321417.4,321417.4,18825,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358405,185852.00
02/24/2016 19:00,2,0.000,ALERT,210.57,296.66,60.002,1456358403,"274151322000085","219011344069620",0.00,2.50,0,295.76,321.01,0.0,0.0,0.000,593309.9,593309.9,12487,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358407,185853.00
02/24/2016 19:00,2,0.000,ALERT,212.61,299.67,59.981,1456358403,"201051344000633","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,313040.0,313040.0,19235,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456358409,185854.00
02/24/2016 19:00,2,0.000,ALERT,211.93,299.97,59.959,1456358403,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,313854.8,313854.8,19226,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358411,185855.00
02/24/2016 19:00,2,0.000,ALERT,211.25,299.97,59.954,1456358403,"201051344000646","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,319234.8,319234.8,23757,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358412,185856.00
02/24/2016 19:00,2,0.000,ALERT,210.35,297.87,60.002,1456358403,"274151322000052","219011344069620",0.00,1.50,0,295.76,320.71,0.0,0.0,0.000,600982.1,600982.1,12696,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358414,185857.00
02/24/2016 19:00,2,0.000,ALERT,211.70,299.97,59.981,1456358403,"201051344000585","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,324236.6,324236.6,23763,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358416,185858.00
02/24/2016 19:00,2,0.000,ALERT,211.70,300.27,60.002,1456358403,"201051344001230","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,323161.3,323161.3,23541,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358418,185859.00
02/24/2016 19:00,2,0.000,ALERT,211.93,300.57,60.034,1456358403,"201051344000582","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,316703.6,316703.6,23743,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358420,185860.00
02/24/2016 19:00,2,0.000,ALERT,211.03,299.67,60.002,1456358403,"201051344000955","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,327297.8,327297.8,23678,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456358422,185861.00
02/24/2016 19:00,2,0.000,ALERT,210.57,296.36,59.991,1456358403,"274151322000094","219011344069620",0.00,1.00,0,295.16,320.71,0.0,0.0,0.000,483626.7,483626.7,13157,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358424,185862.00
02/24/2016 19:00,2,0.000,ALERT,211.93,300.87,60.018,1456358403,"201051344000579","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,327946.7,327946.7,19161,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358426,185863.00
02/24/2016 19:00,2,0.000,ALERT,211.48,300.27,60.012,1456358403,"201051344000890","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,324711.4,324711.4,23696,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358427,185864.00
02/24/2016 19:00,2,0.000,ALERT,211.70,299.67,59.996,1456358403,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,326866.4,326866.4,23692,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456358429,185865.00
02/24/2016 19:00,2,0.000,ALERT,211.70,299.37,59.959,1456358403,"201051344000417","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,320725.5,320725.5,23847,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456358431,185866.00
02/24/2016 19:00,2,0.000,ALERT,210.80,297.87,60.002,1456358403,"274151322000083","219011344069620",0.00,1.50,0,296.06,322.21,0.0,0.0,0.000,595145.1,595145.1,12734,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358433,185867.00
02/24/2016 19:00,2,0.000,ALERT,211.03,296.96,59.991,1456358403,"274151322000076","219011344069620",0.00,1.50,0,295.76,320.41,0.0,0.0,0.000,633294.3,633294.3,12733,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456358435,185868.00
02/24/2016 19:00,2,0.000,ALERT,211.93,300.87,60.034,1456358403,"201051344000868","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,312805.9,312805.9,18954,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358437,185869.00
02/24/2016 19:00,2,0.000,ALERT,210.35,297.26,59.959,1456358403,"274151322000095","219011344069620",0.00,1.00,0,296.96,322.81,0.0,0.0,0.000,626585.2,626585.2,12621,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358439,185870.00
02/24/2016 19:00,2,0.000,ALERT,211.70,299.97,60.007,1456358403,"201051344000988","219011344069620",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,311003.8,311003.8,19236,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358440,185871.00
02/24/2016 19:00,2,0.000,ALERT,211.48,299.37,60.007,1456358403,"201051344001025","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,324405.4,324405.4,23754,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358442,185872.00
02/24/2016 19:00,2,0.000,ALERT,211.93,300.27,59.991,1456358403,"201051344000458","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,321524.2,321524.2,19146,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456358444,185873.00
02/24/2016 19:00,2,0.000,ALERT,212.61,299.97,60.007,1456358403,"201051344000853","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,319740.9,319740.9,18774,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358446,185874.00
02/24/2016 19:00,2,0.000,ALERT,211.93,299.97,60.007,1456358403,"201051344000685","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,326667.7,326667.7,23562,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358448,185875.00
02/24/2016 19:00,2,0.000,ALERT,211.93,299.37,59.970,1456358403,"201051344000917","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,324035.8,324035.8,23562,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358449,185876.00
02/24/2016 19:00,2,0.000,ALERT,211.93,300.27,60.002,1456358403,"201051344001145","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,329137.9,329137.9,23419,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358451,185877.00
02/24/2016 19:00,2,0.000,ALERT,211.70,299.37,60.012,1456358403,"201051344000651","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,320746.7,320746.7,23793,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456358453,185878.00
02/24/2016 19:00,2,0.000,ALERT,210.12,296.96,59.949,1456358403,"274151322000088","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,577872.8,577872.8,12437,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456358455,185879.00
02/24/2016 19:00,2,0.000,ALERT,211.25,296.96,60.007,1456358403,"274151322000068","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,483567.9,483567.9,13333,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358457,185880.00
02/24/2016 19:00,2,0.000,ALERT,211.48,299.97,60.012,1456358403,"201051344001135","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,317411.8,317411.8,23763,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358458,185881.00
02/24/2016 19:00,2,0.000,ALERT,211.93,300.87,60.034,1456358403,"201051344000594","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,323521.1,323521.1,19176,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358460,185882.00
02/24/2016 19:00,2,0.000,ALERT,211.70,299.37,60.002,1456358403,"201051344001203","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,323719.7,323719.7,23740,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358462,185883.00
02/24/2016 19:00,2,0.000,ALERT,210.35,297.26,60.002,1456358403,"274151322000054","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,590428.8,590428.8,12467,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358464,185884.00
02/24/2016 19:00,2,0.000,ALERT,212.38,299.67,59.996,1456358403,"201051344000867","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,312165.8,312165.8,19203,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358466,185885.00
02/24/2016 19:00,2,0.000,ALERT,211.70,299.97,59.959,1456358403,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,322449.2,322449.2,23621,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358467,185886.00
02/24/2016 19:00,2,0.000,ALERT,211.70,299.97,60.002,1456358403,"201051344000900","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,328706.1,328706.1,18615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358469,185887.00
02/24/2016 19:00,2,0.000,ALERT,212.16,299.37,60.007,1456358403,"201051344000648","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,320624.6,320624.6,18882,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358471,185888.00
02/24/2016 19:00,2,0.000,ALERT,211.93,300.27,60.028,1456358403,"201051344000569","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,329527.5,329527.5,18561,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358473,185889.00
02/24/2016 19:00,2,0.000,ALERT,211.93,299.97,59.996,1456358403,"201051344000983","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,321301.8,321301.8,19006,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456358475,185890.00
02/24/2016 19:00,2,0.000,ALERT,211.93,299.67,60.028,1456358403,"201051344001158","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,316947.8,316947.8,19215,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358476,185891.00
02/24/2016 19:00,2,0.000,ALERT,212.61,300.57,60.002,1456358403,"201051344000576","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,322385.8,322385.8,18679,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358478,185892.00
02/24/2016 19:00,2,0.000,ALERT,210.35,296.36,60.002,1456358403,"274151322000087","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,565595.4,565595.4,12513,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456358480,185893.00
02/24/2016 19:15,2,0.000,ALERT,212.83,301.17,59.928,1456359303,"201051344000645","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,321417.4,321417.4,18827,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359305,185894.00
02/24/2016 19:15,2,0.000,ALERT,211.48,297.87,59.954,1456359303,"274151322000085","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,593309.9,593309.9,12489,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359306,185895.00
02/24/2016 19:15,2,0.000,ALERT,213.06,300.57,59.954,1456359303,"201051344000633","219011344069620",0.00,0.00,0,296.06,303.28,0.0,0.0,0.000,313040.0,313040.0,19237,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359308,185896.00
02/24/2016 19:15,2,0.000,ALERT,212.61,301.17,59.954,1456359303,"201051344000469","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,313854.8,313854.8,19228,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456359310,185897.00
02/24/2016 19:15,2,0.000,ALERT,211.93,300.27,59.965,1456359303,"201051344000646","219011344069620",0.00,0.00,0,297.57,306.58,0.0,0.0,0.000,319234.8,319234.8,23759,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359312,185898.00
02/24/2016 19:15,2,0.000,ALERT,211.03,298.77,59.917,1456359303,"274151322000052","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,600982.1,600982.1,12698,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359314,185899.00
02/24/2016 19:15,2,0.000,ALERT,212.16,300.57,59.996,1456359303,"201051344000585","219011344069620",0.00,0.50,0,297.57,306.58,0.0,0.0,0.000,324236.6,324236.6,23765,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359315,185900.00
02/24/2016 19:15,2,0.000,ALERT,212.16,300.57,59.938,1456359303,"201051344001230","219011344069620",0.00,0.50,0,298.17,307.18,0.0,0.0,0.000,323161.3,323161.3,23543,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456359317,185901.00
02/24/2016 19:15,2,0.000,ALERT,212.61,301.17,59.954,1456359303,"201051344000582","219011344069620",0.00,-0.50,0,298.77,307.18,0.0,0.0,0.000,316703.6,316703.6,23745,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456359319,185902.00
02/24/2016 19:15,2,0.000,ALERT,211.70,299.97,59.944,1456359303,"201051344000955","219011344069620",0.00,0.00,0,297.87,306.58,0.0,0.0,0.000,327297.8,327297.8,23680,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359321,185903.00
02/24/2016 19:15,2,0.000,ALERT,211.03,297.26,59.975,1456359303,"274151322000094","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,483626.7,483626.7,13159,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456359323,185904.00
02/24/2016 19:15,2,0.000,ALERT,212.38,301.47,59.959,1456359303,"201051344000579","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,327946.7,327946.7,19163,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359325,185905.00
02/24/2016 19:15,2,0.000,ALERT,211.93,300.57,59.954,1456359303,"201051344000890","219011344069620",0.00,1.00,0,298.47,307.18,0.0,0.0,0.000,324711.4,324711.4,23698,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359326,185906.00
02/24/2016 19:15,2,0.000,ALERT,212.16,299.97,59.959,1456359303,"201051344000438","219011344069620",0.00,-0.50,0,297.87,306.28,0.0,0.0,0.000,326866.4,326866.4,23694,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359328,185907.00
02/24/2016 19:15,2,0.000,ALERT,212.16,299.37,59.954,1456359303,"201051344000417","219011344069620",0.00,0.50,0,297.57,306.28,0.0,0.0,0.000,320725.5,320725.5,23849,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359330,185908.00
02/24/2016 19:15,2,0.000,ALERT,211.48,298.77,59.949,1456359303,"274151322000083","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,595145.1,595145.1,12736,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359332,185909.00
02/24/2016 19:15,2,0.000,ALERT,211.70,297.87,59.954,1456359303,"274151322000076","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,633294.3,633294.3,12735,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359334,185910.00
02/24/2016 19:15,2,0.000,ALERT,212.38,301.77,59.959,1456359303,"201051344000868","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,312805.9,312805.9,18956,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359335,185911.00
02/24/2016 19:15,2,0.000,ALERT,211.25,299.07,59.954,1456359303,"274151322000095","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,626585.2,626585.2,12623,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456359337,185912.00
02/24/2016 19:15,2,0.000,ALERT,212.16,300.57,59.922,1456359303,"201051344000988","219011344069620",0.00,0.50,0,295.76,302.98,0.0,0.0,0.000,311003.8,311003.8,19238,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359339,185913.00
02/24/2016 19:15,2,0.000,ALERT,211.93,299.37,59.959,1456359303,"201051344001025","219011344069620",0.00,-0.50,0,297.26,306.28,0.0,0.0,0.000,324405.4,324405.4,23756,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359341,185914.00
02/24/2016 19:15,2,0.000,ALERT,212.16,301.17,59.970,1456359303,"201051344000458","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,321524.2,321524.2,19148,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359343,185915.00
02/24/2016 19:15,2,0.000,ALERT,212.83,300.87,59.959,1456359303,"201051344000853","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,319740.9,319740.9,18776,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456359345,185916.00
02/24/2016 19:15,2,0.000,ALERT,212.61,299.97,59.965,1456359303,"201051344000685","219011344069620",0.00,0.00,0,297.87,307.18,0.0,0.0,0.000,326667.7,326667.7,23564,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359347,185917.00
02/24/2016 19:15,2,0.000,ALERT,212.38,299.67,59.991,1456359303,"201051344000917","219011344069620",0.00,1.50,0,296.66,305.98,0.0,0.0,0.000,324035.8,324035.8,23564,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359348,185918.00
02/24/2016 19:15,2,0.000,ALERT,212.38,300.27,59.959,1456359303,"201051344001145","219011344069620",0.00,0.00,0,298.17,307.18,0.0,0.0,0.000,329137.9,329137.9,23421,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359350,185919.00
02/24/2016 19:15,2,0.000,ALERT,212.16,299.37,59.933,1456359303,"201051344000651","219011344069620",0.00,-1.00,0,297.57,305.38,0.0,0.0,0.000,320746.7,320746.7,23795,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456359352,185920.00
02/24/2016 19:15,2,0.000,ALERT,210.80,297.26,59.954,1456359303,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,577872.8,577872.8,12439,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456359354,185921.00
02/24/2016 19:15,2,0.000,ALERT,211.93,297.57,59.949,1456359303,"274151322000068","219011344069620",0.00,2.00,0,295.76,298.77,0.0,0.0,0.000,483567.9,483567.9,13335,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359356,185922.00
02/24/2016 19:15,2,0.000,ALERT,211.70,299.97,59.965,1456359303,"201051344001135","219011344069620",0.00,0.00,0,298.17,305.98,0.0,0.0,0.000,317411.8,317411.8,23765,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359357,185923.00
02/24/2016 19:15,2,0.000,ALERT,211.93,301.47,59.970,1456359303,"201051344000594","219011344069620",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,323521.1,323521.1,19178,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359359,185924.00
02/24/2016 19:15,2,0.000,ALERT,212.16,299.67,59.975,1456359303,"201051344001203","219011344069620",0.00,0.00,0,297.87,307.18,0.0,0.0,0.000,323719.7,323719.7,23742,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456359361,185925.00
02/24/2016 19:15,2,0.000,ALERT,211.03,297.57,59.965,1456359303,"274151322000054","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,590428.8,590428.8,12469,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359363,185926.00
02/24/2016 19:15,2,0.000,ALERT,212.61,300.57,59.970,1456359303,"201051344000867","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,312165.8,312165.8,19205,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359365,185927.00
02/24/2016 19:15,2,0.000,ALERT,211.93,299.97,59.996,1456359303,"201051344001093","219011344069620",0.00,1.50,0,297.87,306.28,0.0,0.0,0.000,322449.2,322449.2,23623,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359366,185928.00
02/24/2016 19:15,2,0.000,ALERT,212.38,301.17,60.002,1456359303,"201051344000900","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,328706.1,328706.1,18617,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359368,185929.00
02/24/2016 19:15,2,0.000,ALERT,212.38,300.27,59.970,1456359303,"201051344000648","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,320624.6,320624.6,18884,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359370,185930.00
02/24/2016 19:15,2,0.000,ALERT,212.61,301.77,59.991,1456359303,"201051344000569","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,329527.5,329527.5,18563,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359372,185931.00
02/24/2016 19:15,2,0.000,ALERT,212.38,301.17,59.970,1456359303,"201051344000983","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,321301.8,321301.8,19008,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359373,185932.00
02/24/2016 19:15,2,0.000,ALERT,212.38,300.87,59.944,1456359303,"201051344001158","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,316947.8,316947.8,19217,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359375,185933.00
02/24/2016 19:15,2,0.000,ALERT,213.06,301.47,59.975,1456359303,"201051344000576","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,322385.8,322385.8,18681,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456359378,185934.00
02/24/2016 19:15,2,0.000,ALERT,211.03,296.96,59.970,1456359303,"274151322000087","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,565595.4,565595.4,12515,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456359379,185935.00
02/24/2016 19:30,2,0.000,ALERT,212.61,300.57,59.949,1456360203,"201051344000645","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,321417.4,321417.4,18829,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456360205,185936.00
02/24/2016 19:30,2,0.000,ALERT,211.03,297.26,59.954,1456360203,"274151322000085","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,593309.9,593309.9,12491,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360207,185937.00
02/24/2016 19:30,2,0.000,ALERT,212.61,300.27,59.954,1456360203,"201051344000633","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,313040.0,313040.0,19239,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360209,185938.00
02/24/2016 19:30,2,0.000,ALERT,212.16,300.57,59.922,1456360203,"201051344000469","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,313854.8,313854.8,19230,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360211,185939.00
02/24/2016 19:30,2,0.000,ALERT,211.70,299.97,59.970,1456360203,"201051344000646","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,319234.8,319234.8,23761,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360212,185940.00
02/24/2016 19:30,2,0.000,ALERT,210.57,298.17,59.959,1456360203,"274151322000052","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,600982.1,600982.1,12700,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360214,185941.00
02/24/2016 19:30,2,0.000,ALERT,211.93,299.97,59.954,1456360203,"201051344000585","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,324236.6,324236.6,23767,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360216,185942.00
02/24/2016 19:30,2,0.000,ALERT,211.93,299.97,59.965,1456360203,"201051344001230","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,323161.3,323161.3,23545,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360218,185943.00
02/24/2016 19:30,2,0.000,ALERT,212.38,300.57,59.928,1456360203,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,316703.6,316703.6,23747,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360220,185944.00
02/24/2016 19:30,2,0.000,ALERT,211.70,299.67,59.933,1456360203,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,327297.8,327297.8,23682,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360222,185945.00
02/24/2016 19:30,2,0.000,ALERT,210.80,297.26,59.949,1456360203,"274151322000094","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,483626.7,483626.7,13161,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360224,185946.00
02/24/2016 19:30,2,0.000,ALERT,212.16,301.47,59.981,1456360203,"201051344000579","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,327946.7,327946.7,19165,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360226,185947.00
02/24/2016 19:30,2,0.000,ALERT,211.70,299.97,59.944,1456360203,"201051344000890","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,324711.4,324711.4,23700,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456360227,185948.00
02/24/2016 19:30,2,0.000,ALERT,211.93,299.67,59.954,1456360203,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,326866.4,326866.4,23696,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456360229,185949.00
02/24/2016 19:30,2,0.000,ALERT,212.38,299.37,59.959,1456360203,"201051344000417","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,320725.5,320725.5,23851,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456360231,185950.00
02/24/2016 19:30,2,0.000,ALERT,210.80,298.17,59.959,1456360203,"274151322000083","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,595145.1,595145.1,12738,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360233,185951.00
02/24/2016 19:30,2,0.000,ALERT,211.25,297.26,59.986,1456360203,"274151322000076","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,633294.3,633294.3,12737,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360235,185952.00
02/24/2016 19:30,2,0.000,ALERT,212.16,301.47,59.901,1456360203,"201051344000868","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,312805.9,312805.9,18958,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456360236,185953.00
02/24/2016 19:30,2,0.000,ALERT,211.03,299.07,59.938,1456360203,"274151322000095","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,626585.2,626585.2,12625,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360238,185954.00
02/24/2016 19:30,2,0.000,ALERT,211.93,300.57,59.949,1456360203,"201051344000988","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,311003.8,311003.8,19240,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456360240,185955.00
02/24/2016 19:30,2,0.000,ALERT,211.70,298.77,59.949,1456360203,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,324405.4,324405.4,23758,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360242,185956.00
02/24/2016 19:30,2,0.000,ALERT,211.93,300.57,59.954,1456360203,"201051344000458","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,321524.2,321524.2,19150,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360244,185957.00
02/24/2016 19:30,2,0.000,ALERT,212.61,300.57,59.954,1456360203,"201051344000853","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,319740.9,319740.9,18778,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360245,185958.00
02/24/2016 19:30,2,0.000,ALERT,212.16,299.67,59.944,1456360203,"201051344000685","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,326667.7,326667.7,23566,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360247,185959.00
02/24/2016 19:30,2,0.000,ALERT,211.93,299.07,59.944,1456360203,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,324035.8,324035.8,23566,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360249,185960.00
02/24/2016 19:30,2,0.000,ALERT,212.16,299.97,59.959,1456360203,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,329137.9,329137.9,23423,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360251,185961.00
02/24/2016 19:30,2,0.000,ALERT,211.93,299.07,59.959,1456360203,"201051344000651","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,320746.7,320746.7,23797,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360253,185962.00
02/24/2016 19:30,2,0.000,ALERT,210.57,297.26,59.954,1456360203,"274151322000088","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,577872.8,577872.8,12441,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360255,185963.00
02/24/2016 19:30,2,0.000,ALERT,211.48,296.96,59.949,1456360203,"274151322000068","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,483567.9,483567.9,13337,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360256,185964.00
02/24/2016 19:30,2,0.000,ALERT,211.70,299.97,59.944,1456360203,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,317411.8,317411.8,23767,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360258,185965.00
02/24/2016 19:30,2,0.000,ALERT,211.93,301.17,59.928,1456360203,"201051344000594","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,323521.1,323521.1,19180,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456360260,185966.00
02/24/2016 19:30,2,0.000,ALERT,211.93,299.37,59.954,1456360203,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,323719.7,323719.7,23744,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360262,185967.00
02/24/2016 19:30,2,0.000,ALERT,210.57,298.17,59.949,1456360203,"274151322000054","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,590428.8,590428.8,12471,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456360264,185968.00
02/24/2016 19:30,2,0.000,ALERT,212.61,300.57,59.991,1456360203,"201051344000867","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,312165.8,312165.8,19207,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360266,185969.00
02/24/2016 19:30,2,0.000,ALERT,212.16,300.27,59.959,1456360203,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,322449.2,322449.2,23625,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456360267,185970.00
02/24/2016 19:30,2,0.000,ALERT,211.93,300.87,59.949,1456360203,"201051344000900","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,328706.1,328706.1,18619,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360269,185971.00
02/24/2016 19:30,2,0.000,ALERT,212.38,300.27,59.949,1456360203,"201051344000648","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,320624.6,320624.6,18886,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360271,185972.00
02/24/2016 19:30,2,0.000,ALERT,212.38,301.47,59.949,1456360203,"201051344000569","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,329527.5,329527.5,18565,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360273,185973.00
02/24/2016 19:30,2,0.000,ALERT,212.16,301.17,59.959,1456360203,"201051344000983","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,321301.8,321301.8,19010,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360275,185974.00
02/24/2016 19:30,2,0.000,ALERT,212.38,300.87,59.970,1456360203,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,316947.8,316947.8,19219,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360276,185975.00
02/24/2016 19:30,2,0.000,ALERT,212.61,301.17,59.954,1456360203,"201051344000576","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,322385.8,322385.8,18683,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456360278,185976.00
02/24/2016 19:30,2,0.000,ALERT,211.03,296.66,59.981,1456360203,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,565595.4,565595.4,12517,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456360280,185977.00
02/24/2016 19:45,2,0.000,ALERT,212.83,301.17,60.034,1456361104,"201051344000645","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,321417.4,321417.4,18831,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361106,185978.00
02/24/2016 19:45,2,0.000,ALERT,211.03,297.87,59.986,1456361104,"274151322000085","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,593309.9,593309.9,12493,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361108,185979.00
02/24/2016 19:45,2,0.000,ALERT,213.06,301.17,60.002,1456361104,"201051344000633","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,313040.0,313040.0,19241,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361109,185980.00
02/24/2016 19:45,2,0.000,ALERT,212.61,301.17,59.996,1456361104,"201051344000469","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,313854.8,313854.8,19232,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361111,185981.00
02/24/2016 19:45,2,0.000,ALERT,211.48,299.97,59.965,1456361104,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,319234.8,319234.8,23763,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361113,185982.00
