ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 19:45,2,0.000,ALERT,210.80,298.77,59.991,1456361104,"274151322000052","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,600982.1,600982.1,12702,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361115,185983.00
02/24/2016 19:45,2,0.000,ALERT,211.93,300.27,60.007,1456361104,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,324236.6,324236.6,23769,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361117,185984.00
02/24/2016 19:45,2,0.000,ALERT,211.70,300.27,60.002,1456361104,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,323161.3,323161.3,23547,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361119,185985.00
02/24/2016 19:45,2,0.000,ALERT,212.38,300.87,60.002,1456361104,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,316703.6,316703.6,23749,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456361120,185986.00
02/24/2016 19:45,2,0.000,ALERT,211.48,299.67,60.007,1456361104,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,327297.8,327297.8,23684,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361122,185987.00
02/24/2016 19:45,2,0.000,ALERT,211.03,297.26,59.981,1456361104,"274151322000094","219011344069620",0.00,-0.50,0,295.46,298.77,0.0,0.0,0.000,483626.7,483626.7,13163,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361124,185988.00
02/24/2016 19:45,2,0.000,ALERT,212.38,302.07,60.018,1456361104,"201051344000579","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,327946.7,327946.7,19167,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456361126,185989.00
02/24/2016 19:45,2,0.000,ALERT,211.70,299.97,59.959,1456361104,"201051344000890","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,324711.4,324711.4,23702,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361128,185990.00
02/24/2016 19:45,2,0.000,ALERT,211.93,299.67,60.002,1456361104,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,326866.4,326866.4,23698,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456361129,185991.00
02/24/2016 19:45,2,0.000,ALERT,212.16,299.37,60.044,1456361104,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,320725.5,320725.5,23853,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456361131,185992.00
02/24/2016 19:45,2,0.000,ALERT,211.03,298.47,60.002,1456361104,"274151322000083","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,595145.1,595145.1,12740,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361133,185993.00
02/24/2016 19:45,2,0.000,ALERT,211.48,297.57,59.996,1456361104,"274151322000076","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,633294.3,633294.3,12739,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361135,185994.00
02/24/2016 19:45,2,0.000,ACTIVE_NO_POWER,212.38,301.77,60.007,1456361104,"201051344000868","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,312805.9,312805.9,18960,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456361137,185995.00
02/24/2016 19:45,2,0.000,ALERT,210.80,299.07,60.007,1456361104,"274151322000095","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,626585.2,626585.2,12627,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361139,185996.00
02/24/2016 19:45,2,0.000,ALERT,212.38,301.17,60.007,1456361104,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,311003.8,311003.8,19242,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361140,185997.00
02/24/2016 19:45,2,0.000,ALERT,211.70,299.07,60.007,1456361104,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,324405.4,324405.4,23760,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361142,185998.00
02/24/2016 19:45,2,0.000,ALERT,212.38,301.17,60.002,1456361104,"201051344000458","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,321524.2,321524.2,19152,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361144,185999.00
02/24/2016 19:45,2,0.000,ALERT,213.06,301.17,60.002,1456361104,"201051344000853","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,319740.9,319740.9,18780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361146,186000.00
02/24/2016 19:45,2,0.000,ALERT,212.16,299.67,60.002,1456361104,"201051344000685","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,326667.7,326667.7,23568,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361148,186001.00
02/24/2016 19:45,2,0.000,ALERT,212.16,299.67,60.002,1456361104,"201051344000917","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,324035.8,324035.8,23568,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456361150,186002.00
02/24/2016 19:45,2,0.000,ALERT,212.16,300.27,59.996,1456361104,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,329137.9,329137.9,23425,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456361152,186003.00
02/24/2016 19:45,2,0.000,ALERT,211.93,299.37,59.991,1456361104,"201051344000651","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,320746.7,320746.7,23799,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361153,186004.00
02/24/2016 19:45,2,0.000,ALERT,210.57,297.57,59.996,1456361104,"274151322000088","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,577872.8,577872.8,12443,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361155,186005.00
02/24/2016 19:45,2,0.000,ALERT,211.70,297.57,59.986,1456361104,"274151322000068","219011344069620",0.00,1.00,0,295.46,298.77,0.0,0.0,0.000,483567.9,483567.9,13339,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361157,186006.00
02/24/2016 19:45,2,0.000,ALERT,211.48,299.67,59.991,1456361104,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,317411.8,317411.8,23769,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361159,186007.00
02/24/2016 19:45,2,0.000,ALERT,212.16,301.47,60.018,1456361104,"201051344000594","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,323521.1,323521.1,19182,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361161,186008.00
02/24/2016 19:45,2,0.000,ALERT,211.70,299.37,60.028,1456361104,"201051344001203","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,323719.7,323719.7,23746,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361162,186009.00
02/24/2016 19:45,2,0.000,ALERT,211.03,298.77,59.996,1456361104,"274151322000054","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,590428.8,590428.8,12473,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361164,186010.00
02/24/2016 19:45,2,0.000,ALERT,212.61,300.87,60.002,1456361104,"201051344000867","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,312165.8,312165.8,19209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361166,186011.00
02/24/2016 19:45,2,0.000,ALERT,211.70,299.67,60.012,1456361104,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,322449.2,322449.2,23627,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361168,186012.00
02/24/2016 19:45,2,0.000,ALERT,212.16,301.17,60.002,1456361104,"201051344000900","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,328706.1,328706.1,18621,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361170,186013.00
02/24/2016 19:45,2,0.000,ALERT,212.61,300.57,60.007,1456361104,"201051344000648","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,320624.6,320624.6,18888,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361171,186014.00
02/24/2016 19:45,2,0.000,ALERT,212.38,301.47,60.002,1456361104,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,329527.5,329527.5,18567,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456361173,186015.00
02/24/2016 19:45,2,0.000,ALERT,211.93,300.87,59.970,1456361104,"201051344000983","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,321301.8,321301.8,19012,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361175,186016.00
02/24/2016 19:45,2,0.000,ALERT,212.61,301.17,60.007,1456361104,"201051344001158","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,316947.8,316947.8,19221,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456361177,186017.00
02/24/2016 19:45,2,0.000,ALERT,212.83,301.47,59.991,1456361104,"201051344000576","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,322385.8,322385.8,18685,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361179,186018.00
02/24/2016 19:45,2,0.000,ALERT,211.03,297.57,59.996,1456361104,"274151322000087","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,565595.4,565595.4,12519,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456361181,186019.00
02/24/2016 20:00,2,0.000,ALERT,212.83,301.17,59.986,1456362003,"201051344000645","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,321417.4,321417.4,18833,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362005,186020.00
02/24/2016 20:00,2,0.000,ALERT,211.25,299.07,60.023,1456362003,"274151322000085","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,593309.9,593309.9,12495,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362007,186021.00
02/24/2016 20:00,2,0.000,ALERT,213.29,301.17,59.981,1456362003,"201051344000633","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,313040.0,313040.0,19243,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362009,186022.00
02/24/2016 20:00,2,0.000,ALERT,212.61,301.47,59.975,1456362003,"201051344000469","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,313854.8,313854.8,19234,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362011,186023.00
02/24/2016 20:00,2,0.000,ALERT,212.16,300.57,59.975,1456362003,"201051344000646","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,319234.8,319234.8,23765,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362013,186024.00
02/24/2016 20:00,2,0.000,ALERT,210.80,299.07,59.975,1456362003,"274151322000052","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,600982.1,600982.1,12704,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362015,186025.00
02/24/2016 20:00,2,0.000,ALERT,212.38,300.87,59.975,1456362003,"201051344000585","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,324236.6,324236.6,23771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362016,186026.00
02/24/2016 20:00,2,0.000,ALERT,212.38,301.17,59.975,1456362003,"201051344001230","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,323161.3,323161.3,23549,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362018,186027.00
02/24/2016 20:00,2,0.000,ALERT,212.83,301.47,59.975,1456362003,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,316703.6,316703.6,23751,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362020,186028.00
02/24/2016 20:00,2,0.000,ALERT,211.93,300.57,59.975,1456362003,"201051344000955","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,327297.8,327297.8,23686,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362022,186029.00
02/24/2016 20:00,2,0.000,ALERT,211.03,297.57,59.975,1456362003,"274151322000094","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,483626.7,483626.7,13165,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362024,186030.00
02/24/2016 20:00,2,0.000,ALERT,212.38,301.77,59.975,1456362003,"201051344000579","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,327946.7,327946.7,19169,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362025,186031.00
02/24/2016 20:00,2,0.000,ALERT,212.16,301.17,59.938,1456362003,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,324711.4,324711.4,23704,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362027,186032.00
02/24/2016 20:00,2,0.000,ALERT,212.38,300.57,59.981,1456362003,"201051344000438","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,326866.4,326866.4,23700,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362029,186033.00
02/24/2016 20:00,2,0.000,ALERT,212.38,299.97,59.981,1456362003,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,320725.5,320725.5,23855,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362031,186034.00
02/24/2016 20:00,2,0.000,ALERT,211.25,299.07,59.981,1456362003,"274151322000083","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,595145.1,595145.1,12742,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362033,186035.00
02/24/2016 20:00,2,0.000,ALERT,211.93,298.77,60.023,1456362003,"274151322000076","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,633294.3,633294.3,12741,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362034,186036.00
02/24/2016 20:00,2,0.000,ALERT,212.61,302.07,59.965,1456362003,"201051344000868","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,312805.9,312805.9,18962,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362036,186037.00
02/24/2016 20:00,2,0.000,ALERT,211.25,299.37,59.986,1456362003,"274151322000095","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,626585.2,626585.2,12629,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362038,186038.00
02/24/2016 20:00,2,0.000,ALERT,212.38,301.17,59.975,1456362003,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,311003.8,311003.8,19244,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362040,186039.00
02/24/2016 20:00,2,0.000,ALERT,212.16,299.67,59.938,1456362003,"201051344001025","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,324405.4,324405.4,23762,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362042,186040.00
02/24/2016 20:00,2,0.000,ALERT,212.61,302.07,59.986,1456362003,"201051344000458","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,321524.2,321524.2,19154,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362044,186041.00
02/24/2016 20:00,2,0.000,ALERT,213.06,301.47,59.981,1456362003,"201051344000853","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,319740.9,319740.9,18782,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362045,186042.00
02/24/2016 20:00,2,0.000,ALERT,212.83,301.17,59.996,1456362003,"201051344000685","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,326667.7,326667.7,23570,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362047,186043.00
02/24/2016 20:00,2,0.000,ALERT,212.61,300.27,59.981,1456362003,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,324035.8,324035.8,23570,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362049,186044.00
02/24/2016 20:00,2,0.000,ALERT,212.61,300.87,59.965,1456362003,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,329137.9,329137.9,23427,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362051,186045.00
02/24/2016 20:00,2,0.000,ALERT,212.38,299.67,59.970,1456362003,"201051344000651","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,320746.7,320746.7,23801,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362053,186046.00
02/24/2016 20:00,2,0.000,ALERT,210.80,298.47,59.965,1456362003,"274151322000088","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,577872.8,577872.8,12445,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362054,186047.00
02/24/2016 20:00,2,0.000,ALERT,211.93,297.87,59.975,1456362003,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,483567.9,483567.9,13341,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362056,186048.00
02/24/2016 20:00,2,0.000,ALERT,211.93,300.57,59.970,1456362003,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,317411.8,317411.8,23771,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362058,186049.00
02/24/2016 20:00,2,0.000,ALERT,212.16,301.77,60.007,1456362003,"201051344000594","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,323521.1,323521.1,19184,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362060,186050.00
02/24/2016 20:00,2,0.000,ALERT,212.16,299.97,59.981,1456362003,"201051344001203","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,323719.7,323719.7,23748,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362062,186051.00
02/24/2016 20:00,2,0.000,ALERT,211.03,298.77,59.965,1456362003,"274151322000054","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,590428.8,590428.8,12475,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362063,186052.00
02/24/2016 20:00,2,0.000,ALERT,212.83,300.57,59.970,1456362003,"201051344000867","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,312165.8,312165.8,19211,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362065,186053.00
02/24/2016 20:00,2,0.000,ALERT,212.16,300.27,59.970,1456362003,"201051344001093","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,322449.2,322449.2,23629,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362067,186054.00
02/24/2016 20:00,2,0.000,ALERT,212.38,301.47,59.975,1456362003,"201051344000900","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,328706.1,328706.1,18623,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362069,186055.00
02/24/2016 20:00,2,0.000,ALERT,212.61,300.57,59.965,1456362003,"201051344000648","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,320624.6,320624.6,18890,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362071,186056.00
02/24/2016 20:00,2,0.000,ALERT,212.61,301.77,59.965,1456362003,"201051344000569","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,329527.5,329527.5,18569,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362072,186057.00
02/24/2016 20:00,2,0.000,ALERT,212.38,301.47,59.975,1456362003,"201051344000983","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,321301.8,321301.8,19014,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362074,186058.00
02/24/2016 20:00,2,0.000,ALERT,212.38,301.17,59.975,1456362003,"201051344001158","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,316947.8,316947.8,19223,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362076,186059.00
02/24/2016 20:00,2,0.000,ALERT,213.06,301.77,59.965,1456362003,"201051344000576","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,322385.8,322385.8,18687,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362078,186060.00
02/24/2016 20:00,2,0.000,ALERT,211.03,297.26,59.944,1456362003,"274151322000087","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,565595.4,565595.4,12521,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362080,186061.00
02/24/2016 20:15,2,0.000,ALERT,213.06,301.77,59.959,1456362903,"201051344000645","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,321417.4,321417.4,18835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362905,186062.00
02/24/2016 20:15,2,0.000,ALERT,211.48,298.47,59.912,1456362903,"274151322000085","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,593309.9,593309.9,12497,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362907,186063.00
02/24/2016 20:15,2,0.000,ALERT,213.06,301.47,59.959,1456362903,"201051344000633","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,313040.0,313040.0,19245,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362909,186064.00
02/24/2016 20:15,2,0.000,ALERT,212.61,301.47,59.981,1456362903,"201051344000469","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,313854.8,313854.8,19236,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362911,186065.00
02/24/2016 20:15,2,0.000,ALERT,211.93,300.27,59.959,1456362903,"201051344000646","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,319234.8,319234.8,23767,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362913,186066.00
02/24/2016 20:15,2,0.000,ALERT,211.03,298.77,59.949,1456362903,"274151322000052","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,600982.1,600982.1,12706,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362915,186067.00
02/24/2016 20:15,2,0.000,ALERT,212.38,300.57,59.912,1456362903,"201051344000585","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,324236.6,324236.6,23773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362917,186068.00
02/24/2016 20:15,2,0.000,ALERT,212.16,300.87,59.928,1456362903,"201051344001230","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,323161.3,323161.3,23551,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362918,186069.00
02/24/2016 20:15,2,0.000,ALERT,212.83,301.47,59.959,1456362903,"201051344000582","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,316703.6,316703.6,23753,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362920,186070.00
02/24/2016 20:15,2,0.000,ALERT,211.93,300.57,59.965,1456362903,"201051344000955","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,327297.8,327297.8,23688,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362922,186071.00
02/24/2016 20:15,2,0.000,ALERT,211.25,297.57,59.970,1456362903,"274151322000094","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,483626.7,483626.7,13167,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362924,186072.00
02/24/2016 20:15,2,0.000,ALERT,212.61,302.07,59.933,1456362903,"201051344000579","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,327946.7,327946.7,19171,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362926,186073.00
02/24/2016 20:15,2,0.000,ALERT,212.16,300.87,59.959,1456362903,"201051344000890","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,324711.4,324711.4,23706,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362927,186074.00
02/24/2016 20:15,2,0.000,ALERT,212.38,300.87,60.007,1456362903,"201051344000438","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,326866.4,326866.4,23702,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362929,186075.00
02/24/2016 20:15,2,0.000,ALERT,212.61,300.27,59.970,1456362903,"201051344000417","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,320725.5,320725.5,23857,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362931,186076.00
02/24/2016 20:15,2,0.000,ALERT,211.48,298.47,59.959,1456362903,"274151322000083","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,595145.1,595145.1,12744,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362933,186077.00
02/24/2016 20:15,2,0.000,ALERT,211.93,298.77,59.944,1456362903,"274151322000076","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,633294.3,633294.3,12743,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362935,186078.00
02/24/2016 20:15,2,0.000,ALERT,212.61,302.37,59.959,1456362903,"201051344000868","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,312805.9,312805.9,18964,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362937,186079.00
02/24/2016 20:15,2,0.000,ALERT,211.48,299.37,59.959,1456362903,"274151322000095","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,626585.2,626585.2,12631,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362939,186080.00
02/24/2016 20:15,2,0.000,ALERT,212.38,301.47,59.986,1456362903,"201051344000988","219011344069620",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,311003.8,311003.8,19246,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362940,186081.00
02/24/2016 20:15,2,0.000,ALERT,212.16,299.97,59.965,1456362903,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,324405.4,324405.4,23764,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362942,186082.00
02/24/2016 20:15,2,0.000,ALERT,212.61,301.77,59.965,1456362903,"201051344000458","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,321524.2,321524.2,19156,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362944,186083.00
02/24/2016 20:15,2,0.000,ALERT,213.29,301.77,59.965,1456362903,"201051344000853","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,319740.9,319740.9,18784,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362946,186084.00
02/24/2016 20:15,2,0.000,ALERT,212.83,301.17,59.981,1456362903,"201051344000685","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,326667.7,326667.7,23572,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362948,186085.00
02/24/2016 20:15,2,0.000,ALERT,212.61,300.57,59.959,1456362903,"201051344000917","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,324035.8,324035.8,23572,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362949,186086.00
02/24/2016 20:15,2,0.000,ALERT,212.83,301.17,59.954,1456362903,"201051344001145","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,329137.9,329137.9,23429,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362951,186087.00
02/24/2016 20:15,2,0.000,ALERT,212.38,299.97,59.959,1456362903,"201051344000651","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,320746.7,320746.7,23803,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362953,186088.00
02/24/2016 20:15,2,0.000,ALERT,211.25,299.07,59.954,1456362903,"274151322000088","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,577872.8,577872.8,12447,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362955,186089.00
02/24/2016 20:15,2,0.000,ALERT,212.38,298.47,59.965,1456362903,"274151322000068","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,483567.9,483567.9,13343,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362956,186090.00
02/24/2016 20:15,2,0.000,ALERT,212.16,300.87,59.959,1456362903,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,317411.8,317411.8,23773,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362958,186091.00
02/24/2016 20:15,2,0.000,ALERT,212.38,302.37,59.970,1456362903,"201051344000594","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,323521.1,323521.1,19186,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362960,186092.00
02/24/2016 20:15,2,0.000,ALERT,212.38,300.57,59.975,1456362903,"201051344001203","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,323719.7,323719.7,23750,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362962,186093.00
02/24/2016 20:15,2,0.000,ALERT,211.25,299.37,59.959,1456362903,"274151322000054","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,590428.8,590428.8,12477,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362964,186094.00
02/24/2016 20:15,2,0.000,ALERT,213.06,301.47,59.933,1456362903,"201051344000867","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,312165.8,312165.8,19213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362966,186095.00
02/24/2016 20:15,2,0.000,ALERT,212.61,300.87,59.965,1456362903,"201051344001093","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,322449.2,322449.2,23631,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362968,186096.00
02/24/2016 20:15,2,0.000,ALERT,212.61,301.77,59.959,1456362903,"201051344000900","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,328706.1,328706.1,18625,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362970,186097.00
02/24/2016 20:15,2,0.000,ALERT,213.06,301.17,59.975,1456362903,"201051344000648","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,320624.6,320624.6,18892,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362971,186098.00
02/24/2016 20:15,2,0.000,ALERT,213.06,302.68,59.975,1456362903,"201051344000569","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,329527.5,329527.5,18571,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362973,186099.00
02/24/2016 20:15,2,0.000,ALERT,212.83,302.07,59.970,1456362903,"201051344000983","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,321301.8,321301.8,19016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362975,186100.00
02/24/2016 20:15,2,0.000,ALERT,213.06,302.07,59.965,1456362903,"201051344001158","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,316947.8,316947.8,19225,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362977,186101.00
02/24/2016 20:15,2,0.000,ALERT,213.51,302.68,59.959,1456362903,"201051344000576","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,322385.8,322385.8,18689,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456362979,186102.00
02/24/2016 20:15,2,0.000,ALERT,211.70,297.57,59.959,1456362903,"274151322000087","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,565595.4,565595.4,12523,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456362981,186103.00
02/24/2016 20:30,2,0.000,ALERT,213.29,302.07,60.002,1456363803,"201051344000645","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,321417.4,321417.4,18837,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456363805,186104.00
02/24/2016 20:30,2,0.000,ALERT,211.70,299.37,59.996,1456363803,"274151322000085","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,593309.9,593309.9,12499,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363807,186105.00
02/24/2016 20:30,2,0.000,ALERT,213.51,301.77,60.002,1456363803,"201051344000633","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,313040.0,313040.0,19247,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456363809,186106.00
02/24/2016 20:30,2,0.000,ALERT,213.06,302.07,59.996,1456363803,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,313854.8,313854.8,19238,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363810,186107.00
02/24/2016 20:30,2,0.000,ALERT,212.61,301.47,59.996,1456363803,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,319234.8,319234.8,23769,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363812,186108.00
02/24/2016 20:30,2,0.000,ALERT,211.25,298.47,59.991,1456363803,"274151322000052","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,600982.1,600982.1,12708,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363814,186109.00
02/24/2016 20:30,2,0.000,ALERT,212.83,301.77,59.996,1456363803,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,324236.6,324236.6,23775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456363816,186110.00
02/24/2016 20:30,2,0.000,ALERT,212.83,301.77,59.991,1456363803,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,323161.3,323161.3,23553,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363818,186111.00
02/24/2016 20:30,2,0.000,ALERT,213.29,302.07,59.981,1456363803,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,316703.6,316703.6,23755,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363820,186112.00
02/24/2016 20:30,2,0.000,ALERT,212.38,301.47,60.039,1456363803,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,327297.8,327297.8,23690,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363822,186113.00
02/24/2016 20:30,2,0.000,ALERT,211.25,298.17,59.949,1456363803,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,483626.7,483626.7,13169,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363823,186114.00
02/24/2016 20:30,2,0.000,ALERT,212.83,302.68,59.991,1456363803,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,327946.7,327946.7,19173,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363825,186115.00
02/24/2016 20:30,2,0.000,ALERT,212.83,302.07,59.991,1456363803,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,324711.4,324711.4,23708,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363827,186116.00
02/24/2016 20:30,2,0.000,ALERT,212.83,301.17,59.949,1456363803,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,326866.4,326866.4,23704,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363829,186117.00
02/24/2016 20:30,2,0.000,ALERT,213.06,301.17,59.981,1456363803,"201051344000417","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,320725.5,320725.5,23859,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363831,186118.00
02/24/2016 20:30,2,0.000,ALERT,211.70,299.97,59.981,1456363803,"274151322000083","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,595145.1,595145.1,12746,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363833,186119.00
02/24/2016 20:30,2,0.000,ALERT,212.16,298.77,59.981,1456363803,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,633294.3,633294.3,12745,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363834,186120.00
02/24/2016 20:30,2,0.000,ALERT,212.83,302.68,59.944,1456363803,"201051344000868","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,312805.9,312805.9,18966,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363836,186121.00
02/24/2016 20:30,2,0.000,ALERT,211.70,299.67,59.981,1456363803,"274151322000095","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,626585.2,626585.2,12633,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456363838,186122.00
02/24/2016 20:30,2,0.000,ALERT,212.83,301.77,59.981,1456363803,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.58,0.0,0.0,0.000,311003.8,311003.8,19248,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363840,186123.00
02/24/2016 20:30,2,0.000,ALERT,212.83,301.17,59.986,1456363803,"201051344001025","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,324405.4,324405.4,23766,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363842,186124.00
02/24/2016 20:30,2,0.000,ALERT,212.83,301.77,59.986,1456363803,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,321524.2,321524.2,19158,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363844,186125.00
02/24/2016 20:30,2,0.000,ALERT,213.29,301.77,59.996,1456363803,"201051344000853","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,319740.9,319740.9,18786,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456363845,186126.00
02/24/2016 20:30,2,0.000,ALERT,213.29,301.77,59.986,1456363803,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,326667.7,326667.7,23574,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363847,186127.00
