ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 20:30,2,0.000,ALERT,212.83,300.87,59.986,1456363803,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,324035.8,324035.8,23574,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363849,186128.00
02/24/2016 20:30,2,0.000,ALERT,213.06,301.77,59.965,1456363803,"201051344001145","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,329137.9,329137.9,23431,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363851,186129.00
02/24/2016 20:30,2,0.000,ALERT,212.83,300.87,59.938,1456363803,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,320746.7,320746.7,23805,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456363852,186130.00
02/24/2016 20:30,2,0.000,ALERT,211.25,298.47,59.975,1456363803,"274151322000088","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,577872.8,577872.8,12449,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363854,186131.00
02/24/2016 20:30,2,0.000,ALERT,212.38,298.77,59.986,1456363803,"274151322000068","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,483567.9,483567.9,13345,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363856,186132.00
02/24/2016 20:30,2,0.000,ALERT,212.38,301.47,59.975,1456363803,"201051344001135","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,317411.8,317411.8,23775,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363858,186133.00
02/24/2016 20:30,2,0.000,ALERT,212.38,302.07,59.981,1456363803,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,323521.1,323521.1,19188,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363860,186134.00
02/24/2016 20:30,2,0.000,ALERT,212.83,301.17,59.991,1456363803,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,323719.7,323719.7,23752,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363862,186135.00
02/24/2016 20:30,2,0.000,ALERT,211.25,299.07,59.944,1456363803,"274151322000054","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,590428.8,590428.8,12479,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363863,186136.00
02/24/2016 20:30,2,0.000,ALERT,213.06,301.17,59.986,1456363803,"201051344000867","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,312165.8,312165.8,19215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456363865,186137.00
02/24/2016 20:30,2,0.000,ALERT,212.83,301.47,59.991,1456363803,"201051344001093","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,322449.2,322449.2,23633,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363867,186138.00
02/24/2016 20:30,2,0.000,ALERT,212.83,302.07,60.002,1456363803,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,328706.1,328706.1,18627,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456363869,186139.00
02/24/2016 20:30,2,0.000,ALERT,213.06,301.17,60.002,1456363803,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,320624.6,320624.6,18894,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363871,186140.00
02/24/2016 20:30,2,0.000,ALERT,213.06,302.37,59.991,1456363803,"201051344000569","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,329527.5,329527.5,18573,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363872,186141.00
02/24/2016 20:30,2,0.000,ALERT,212.83,301.77,59.986,1456363803,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,321301.8,321301.8,19018,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363874,186142.00
02/24/2016 20:30,2,0.000,ALERT,213.06,302.07,59.991,1456363803,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,316947.8,316947.8,19227,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363876,186143.00
02/24/2016 20:30,2,0.000,ALERT,213.51,302.37,59.996,1456363803,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,322385.8,322385.8,18691,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363878,186144.00
02/24/2016 20:30,2,0.000,ALERT,211.48,298.17,59.991,1456363803,"274151322000087","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,565595.4,565595.4,12525,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456363880,186145.00
02/24/2016 20:45,2,0.000,ALERT,213.29,302.07,60.002,1456364703,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,321417.4,321417.4,18839,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364705,186146.00
02/24/2016 20:45,2,0.000,ALERT,211.70,299.07,60.034,1456364703,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,593309.9,593309.9,12501,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456364707,186147.00
02/24/2016 20:45,2,0.000,ALERT,213.51,301.77,60.002,1456364703,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,313040.0,313040.0,19249,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364709,186148.00
02/24/2016 20:45,2,0.000,ALERT,213.06,302.07,59.986,1456364703,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,313854.8,313854.8,19240,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364711,186149.00
02/24/2016 20:45,2,0.000,ALERT,212.38,301.17,59.991,1456364703,"201051344000646","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,319234.8,319234.8,23771,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364713,186150.00
02/24/2016 20:45,2,0.000,ALERT,211.25,299.37,59.959,1456364703,"274151322000052","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,600982.1,600982.1,12710,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364714,186151.00
02/24/2016 20:45,2,0.000,ALERT,212.61,301.17,60.034,1456364703,"201051344000585","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,324236.6,324236.6,23777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364716,186152.00
02/24/2016 20:45,2,0.000,ALERT,212.38,301.47,59.996,1456364703,"201051344001230","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,323161.3,323161.3,23555,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456364718,186153.00
02/24/2016 20:45,2,0.000,ALERT,212.83,302.37,60.034,1456364703,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,316703.6,316703.6,23757,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364720,186154.00
02/24/2016 20:45,2,0.000,ALERT,212.16,301.47,59.965,1456364703,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,327297.8,327297.8,23692,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364722,186155.00
02/24/2016 20:45,2,0.000,ALERT,211.48,298.17,59.981,1456364703,"274151322000094","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,483626.7,483626.7,13171,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364724,186156.00
02/24/2016 20:45,2,0.000,ALERT,212.83,302.68,60.007,1456364703,"201051344000579","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,327946.7,327946.7,19175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364726,186157.00
02/24/2016 20:45,2,0.000,ALERT,212.38,301.77,59.991,1456364703,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,324711.4,324711.4,23710,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364727,186158.00
02/24/2016 20:45,2,0.000,ALERT,212.61,301.17,59.986,1456364703,"201051344000438","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,326866.4,326866.4,23706,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364729,186159.00
02/24/2016 20:45,2,0.000,ALERT,212.83,300.87,60.039,1456364703,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,320725.5,320725.5,23861,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456364731,186160.00
02/24/2016 20:45,2,0.000,ALERT,211.70,299.37,59.986,1456364703,"274151322000083","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,595145.1,595145.1,12748,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364733,186161.00
02/24/2016 20:45,2,0.000,ALERT,212.16,299.97,59.986,1456364703,"274151322000076","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,633294.3,633294.3,12747,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364735,186162.00
02/24/2016 20:45,2,0.000,ALERT,212.83,302.68,59.986,1456364703,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,312805.9,312805.9,18968,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456364737,186163.00
02/24/2016 20:45,2,0.000,ALERT,211.70,300.27,59.970,1456364703,"274151322000095","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,626585.2,626585.2,12635,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364738,186164.00
02/24/2016 20:45,2,0.000,ALERT,212.83,302.07,59.996,1456364703,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,311003.8,311003.8,19250,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364740,186165.00
02/24/2016 20:45,2,0.000,ALERT,212.61,300.87,59.986,1456364703,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,324405.4,324405.4,23768,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364742,186166.00
02/24/2016 20:45,2,0.000,ALERT,212.83,302.37,59.991,1456364703,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,321524.2,321524.2,19160,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364744,186167.00
02/24/2016 20:45,2,0.000,ALERT,213.74,302.37,59.991,1456364703,"201051344000853","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,319740.9,319740.9,18788,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364746,186168.00
02/24/2016 20:45,2,0.000,ALERT,213.06,301.47,59.986,1456364703,"201051344000685","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,326667.7,326667.7,23576,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364747,186169.00
02/24/2016 20:45,2,0.000,ALERT,212.83,301.17,59.944,1456364703,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,324035.8,324035.8,23576,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456364749,186170.00
02/24/2016 20:45,2,0.000,ALERT,212.83,301.77,59.944,1456364703,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,329137.9,329137.9,23433,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364751,186171.00
02/24/2016 20:45,2,0.000,ALERT,212.83,300.57,59.996,1456364703,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,320746.7,320746.7,23807,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456364753,186172.00
02/24/2016 20:45,2,0.000,ALERT,211.25,298.77,60.002,1456364703,"274151322000088","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,577872.8,577872.8,12451,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364755,186173.00
02/24/2016 20:45,2,0.000,ALERT,212.38,298.47,59.996,1456364703,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,483567.9,483567.9,13347,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364756,186174.00
02/24/2016 20:45,2,0.000,ALERT,212.16,301.47,59.991,1456364703,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,317411.8,317411.8,23777,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364758,186175.00
02/24/2016 20:45,2,0.000,ALERT,212.61,302.68,59.996,1456364703,"201051344000594","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,323521.1,323521.1,19190,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456364760,186176.00
02/24/2016 20:45,2,0.000,ALERT,212.61,301.17,59.991,1456364703,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,323719.7,323719.7,23754,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364762,186177.00
02/24/2016 20:45,2,0.000,ALERT,211.48,299.37,59.991,1456364703,"274151322000054","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,590428.8,590428.8,12481,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364764,186178.00
02/24/2016 20:45,2,0.000,ALERT,213.29,301.77,59.986,1456364703,"201051344000867","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,312165.8,312165.8,19217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364766,186179.00
02/24/2016 20:45,2,0.000,ALERT,212.61,301.47,60.018,1456364703,"201051344001093","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,322449.2,322449.2,23635,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364768,186180.00
02/24/2016 20:45,2,0.000,ALERT,212.83,302.37,59.986,1456364703,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,328706.1,328706.1,18629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364769,186181.00
02/24/2016 20:45,2,0.000,ALERT,213.29,301.77,59.986,1456364703,"201051344000648","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,320624.6,320624.6,18896,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364771,186182.00
02/24/2016 20:45,2,0.000,ALERT,213.06,302.98,59.991,1456364703,"201051344000569","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,329527.5,329527.5,18575,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364773,186183.00
02/24/2016 20:45,2,0.000,ALERT,213.06,302.68,59.986,1456364703,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,321301.8,321301.8,19020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456364775,186184.00
02/24/2016 20:45,2,0.000,ALERT,213.06,302.37,60.028,1456364703,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,316947.8,316947.8,19229,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456364777,186185.00
02/24/2016 20:45,2,0.000,ALERT,213.51,302.68,59.981,1456364703,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,322385.8,322385.8,18693,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456364778,186186.00
02/24/2016 20:45,2,0.000,ALERT,211.93,298.77,59.981,1456364703,"274151322000087","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,565595.4,565595.4,12527,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456364780,186187.00
02/24/2016 21:00,2,0.000,ALERT,213.51,302.98,59.959,1456365603,"201051344000645","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,321417.4,321417.4,18841,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365605,186188.00
02/24/2016 21:00,2,0.000,ALERT,212.16,300.27,59.965,1456365603,"274151322000085","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,593309.9,593309.9,12503,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365607,186189.00
02/24/2016 21:00,2,0.000,ALERT,213.96,302.98,59.970,1456365603,"201051344000633","219011344069620",0.00,-0.50,0,298.47,305.98,0.0,0.0,0.000,313040.0,313040.0,19251,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365609,186190.00
02/24/2016 21:00,2,0.000,ALERT,213.29,302.98,60.007,1456365603,"201051344000469","219011344069620",0.00,-0.50,0,299.07,305.68,0.0,0.0,0.000,313854.8,313854.8,19242,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365610,186191.00
02/24/2016 21:00,2,0.000,ALERT,212.83,302.07,59.970,1456365603,"201051344000646","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,319234.8,319234.8,23773,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365612,186192.00
02/24/2016 21:00,2,0.000,ALERT,211.93,300.87,59.975,1456365603,"274151322000052","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,600982.1,600982.1,12712,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365614,186193.00
02/24/2016 21:00,2,0.000,ALERT,213.29,302.37,59.933,1456365603,"201051344000585","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,324236.6,324236.6,23779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365616,186194.00
02/24/2016 21:00,2,0.000,ALERT,213.06,302.37,59.981,1456365603,"201051344001230","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,323161.3,323161.3,23557,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456365618,186195.00
02/24/2016 21:00,2,0.000,ALERT,213.74,302.98,59.975,1456365603,"201051344000582","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,316703.6,316703.6,23759,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365620,186196.00
02/24/2016 21:00,2,0.000,ALERT,212.83,302.37,59.949,1456365603,"201051344000955","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,327297.8,327297.8,23694,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365621,186197.00
02/24/2016 21:00,2,0.000,ALERT,211.93,299.07,59.996,1456365603,"274151322000094","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,483626.7,483626.7,13173,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365623,186198.00
02/24/2016 21:00,2,0.000,ALERT,213.06,303.58,59.933,1456365603,"201051344000579","219011344069620",0.00,0.50,0,300.27,306.28,0.0,0.0,0.000,327946.7,327946.7,19177,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365625,186199.00
02/24/2016 21:00,2,0.000,ALERT,212.83,301.77,59.975,1456365603,"201051344000890","219011344069620",0.00,0.50,0,299.67,306.28,0.0,0.0,0.000,324711.4,324711.4,23712,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365627,186200.00
02/24/2016 21:00,2,0.000,ALERT,213.29,302.07,59.981,1456365603,"201051344000438","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,326866.4,326866.4,23708,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456365628,186201.00
02/24/2016 21:00,2,0.000,ALERT,213.29,301.47,59.933,1456365603,"201051344000417","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,320725.5,320725.5,23863,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365630,186202.00
02/24/2016 21:00,2,0.000,ALERT,212.16,300.87,59.981,1456365603,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,595145.1,595145.1,12750,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365632,186203.00
02/24/2016 21:00,2,0.000,ALERT,212.61,299.97,59.970,1456365603,"274151322000076","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,633294.3,633294.3,12749,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365634,186204.00
02/24/2016 21:00,2,0.000,ALERT,213.06,303.58,59.986,1456365603,"201051344000868","219011344069620",0.00,0.00,0,300.57,306.58,0.0,0.0,0.000,312805.9,312805.9,18970,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365636,186205.00
02/24/2016 21:00,2,0.000,ALERT,211.93,301.17,59.975,1456365603,"274151322000095","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,626585.2,626585.2,12637,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365638,186206.00
02/24/2016 21:00,2,0.000,ALERT,213.06,302.68,59.991,1456365603,"201051344000988","219011344069620",0.00,0.50,0,297.57,305.68,0.0,0.0,0.000,311003.8,311003.8,19252,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365640,186207.00
02/24/2016 21:00,2,0.000,ALERT,212.83,301.17,59.991,1456365603,"201051344001025","219011344069620",0.00,-0.50,0,298.77,305.38,0.0,0.0,0.000,324405.4,324405.4,23770,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456365641,186208.00
02/24/2016 21:00,2,0.000,ALERT,213.29,303.28,59.986,1456365603,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.98,0.0,0.0,0.000,321524.2,321524.2,19162,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456365643,186209.00
02/24/2016 21:00,2,0.000,ALERT,213.74,302.98,59.986,1456365603,"201051344000853","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,319740.9,319740.9,18790,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365645,186210.00
02/24/2016 21:00,2,0.000,ALERT,213.29,302.07,59.981,1456365603,"201051344000685","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,326667.7,326667.7,23578,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456365647,186211.00
02/24/2016 21:00,2,0.000,ALERT,213.29,301.47,59.986,1456365603,"201051344000917","219011344069620",0.00,1.50,0,298.17,303.88,0.0,0.0,0.000,324035.8,324035.8,23578,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365649,186212.00
02/24/2016 21:00,2,0.000,ALERT,213.29,302.07,59.981,1456365603,"201051344001145","219011344069620",0.00,0.00,0,299.67,305.98,0.0,0.0,0.000,329137.9,329137.9,23435,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365650,186213.00
02/24/2016 21:00,2,0.000,ALERT,213.06,301.17,60.002,1456365603,"201051344000651","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,320746.7,320746.7,23809,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456365652,186214.00
02/24/2016 21:00,2,0.000,ALERT,211.48,299.67,59.981,1456365603,"274151322000088","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,577872.8,577872.8,12453,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365654,186215.00
02/24/2016 21:00,2,0.000,ALERT,212.61,299.37,59.975,1456365603,"274151322000068","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,483567.9,483567.9,13349,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365656,186216.00
02/24/2016 21:00,2,0.000,ALERT,212.61,301.47,60.007,1456365603,"201051344001135","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,317411.8,317411.8,23779,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365658,186217.00
02/24/2016 21:00,2,0.000,ALERT,212.83,303.58,59.996,1456365603,"201051344000594","219011344069620",0.00,0.00,0,299.97,306.58,0.0,0.0,0.000,323521.1,323521.1,19192,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456365659,186218.00
02/24/2016 21:00,2,0.000,ALERT,213.06,301.47,59.986,1456365603,"201051344001203","219011344069620",0.00,-0.50,0,299.07,306.58,0.0,0.0,0.000,323719.7,323719.7,23756,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365661,186219.00
02/24/2016 21:00,2,0.000,ALERT,211.70,300.57,59.996,1456365603,"274151322000054","219011344069620",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,590428.8,590428.8,12483,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456365663,186220.00
02/24/2016 21:00,2,0.000,ALERT,213.51,302.68,59.986,1456365603,"201051344000867","219011344069620",0.00,1.00,0,299.37,305.68,0.0,0.0,0.000,312165.8,312165.8,19219,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365665,186221.00
02/24/2016 21:00,2,0.000,ALERT,212.83,301.77,59.986,1456365603,"201051344001093","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,322449.2,322449.2,23637,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365666,186222.00
02/24/2016 21:00,2,0.000,ALERT,213.06,302.98,59.986,1456365603,"201051344000900","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,328706.1,328706.1,18631,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365668,186223.00
02/24/2016 21:00,2,0.000,ALERT,213.29,302.37,59.991,1456365603,"201051344000648","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,320624.6,320624.6,18898,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456365670,186224.00
02/24/2016 21:00,2,0.000,ALERT,213.29,303.58,59.959,1456365603,"201051344000569","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,329527.5,329527.5,18577,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456365672,186225.00
02/24/2016 21:00,2,0.000,ALERT,213.29,303.28,59.991,1456365603,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,321301.8,321301.8,19022,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456365674,186226.00
02/24/2016 21:00,2,0.000,ALERT,213.29,302.98,59.996,1456365603,"201051344001158","219011344069620",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,316947.8,316947.8,19231,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365676,186227.00
02/24/2016 21:00,2,0.000,ALERT,213.51,303.58,59.996,1456365603,"201051344000576","219011344069620",0.00,0.50,0,300.27,306.28,0.0,0.0,0.000,322385.8,322385.8,18695,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365678,186228.00
02/24/2016 21:00,2,0.000,ALERT,212.16,299.07,59.996,1456365603,"274151322000087","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,565595.4,565595.4,12529,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456365679,186229.00
02/24/2016 21:15,2,0.000,ALERT,213.96,303.28,59.975,1456366503,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,321417.4,321417.4,18843,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366505,186230.00
02/24/2016 21:15,2,0.000,ALERT,212.61,299.67,59.965,1456366503,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,593309.9,593309.9,12505,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456366507,186231.00
02/24/2016 21:15,2,0.000,ALERT,214.19,303.28,59.986,1456366503,"201051344000633","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,313040.0,313040.0,19253,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366509,186232.00
02/24/2016 21:15,2,0.000,ALERT,213.74,303.58,59.975,1456366503,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,313854.8,313854.8,19244,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456366511,186233.00
02/24/2016 21:15,2,0.000,ALERT,213.06,302.07,59.970,1456366503,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,319234.8,319234.8,23775,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366512,186234.00
02/24/2016 21:15,2,0.000,ALERT,212.16,299.67,59.975,1456366503,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,600982.1,600982.1,12714,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366514,186235.00
02/24/2016 21:15,2,0.000,ALERT,213.51,302.37,59.981,1456366503,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,324236.6,324236.6,23781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366516,186236.00
02/24/2016 21:15,2,0.000,ALERT,213.06,302.37,59.970,1456366503,"201051344001230","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,323161.3,323161.3,23559,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366518,186237.00
02/24/2016 21:15,2,0.000,ALERT,213.74,303.28,59.981,1456366503,"201051344000582","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,316703.6,316703.6,23761,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366520,186238.00
02/24/2016 21:15,2,0.000,ALERT,213.06,302.37,59.975,1456366503,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,327297.8,327297.8,23696,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366522,186239.00
02/24/2016 21:15,2,0.000,ALERT,212.38,299.37,59.981,1456366503,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,483626.7,483626.7,13175,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456366524,186240.00
02/24/2016 21:15,2,0.000,ALERT,213.51,303.88,59.986,1456366503,"201051344000579","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,327946.7,327946.7,19179,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366526,186241.00
02/24/2016 21:15,2,0.000,ALERT,213.06,302.68,59.986,1456366503,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,324711.4,324711.4,23714,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366527,186242.00
02/24/2016 21:15,2,0.000,ALERT,213.51,302.68,59.986,1456366503,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,326866.4,326866.4,23710,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366529,186243.00
02/24/2016 21:15,2,0.000,ALERT,213.51,301.77,59.981,1456366503,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,320725.5,320725.5,23865,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366531,186244.00
02/24/2016 21:15,2,0.000,ALERT,212.16,299.97,59.975,1456366503,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,595145.1,595145.1,12752,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456366533,186245.00
02/24/2016 21:15,2,0.000,ALERT,213.06,299.97,60.023,1456366503,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,633294.3,633294.3,12751,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366534,186246.00
02/24/2016 21:15,2,0.000,ALERT,213.74,304.18,59.954,1456366503,"201051344000868","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,312805.9,312805.9,18972,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366536,186247.00
02/24/2016 21:15,2,0.000,ALERT,212.38,300.87,59.965,1456366503,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,626585.2,626585.2,12639,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366538,186248.00
02/24/2016 21:15,2,0.000,ALERT,213.51,303.28,59.981,1456366503,"201051344000988","219011344069620",0.00,0.50,0,298.47,305.08,0.0,0.0,0.000,311003.8,311003.8,19254,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366540,186249.00
02/24/2016 21:15,2,0.000,ALERT,213.29,301.77,59.975,1456366503,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,324405.4,324405.4,23772,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366542,186250.00
02/24/2016 21:15,2,0.000,ALERT,213.51,303.58,60.018,1456366503,"201051344000458","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,321524.2,321524.2,19164,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366544,186251.00
02/24/2016 21:15,2,0.000,ALERT,214.19,303.28,59.949,1456366503,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,319740.9,319740.9,18792,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456366546,186252.00
02/24/2016 21:15,2,0.000,ALERT,213.74,302.68,59.981,1456366503,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,326667.7,326667.7,23580,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366547,186253.00
02/24/2016 21:15,2,0.000,ALERT,213.51,302.07,59.954,1456366503,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,324035.8,324035.8,23580,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366549,186254.00
02/24/2016 21:15,2,0.000,ALERT,213.51,302.37,59.991,1456366503,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,329137.9,329137.9,23437,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366551,186255.00
02/24/2016 21:15,2,0.000,ALERT,213.51,301.77,59.986,1456366503,"201051344000651","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,320746.7,320746.7,23811,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456366553,186256.00
02/24/2016 21:15,2,0.000,ALERT,211.93,299.67,59.975,1456366503,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,577872.8,577872.8,12455,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366554,186257.00
02/24/2016 21:15,2,0.000,ALERT,213.06,299.37,59.975,1456366503,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,483567.9,483567.9,13351,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366556,186258.00
02/24/2016 21:15,2,0.000,ALERT,213.06,302.07,59.975,1456366503,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,317411.8,317411.8,23781,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366558,186259.00
02/24/2016 21:15,2,0.000,ALERT,213.06,303.88,59.981,1456366503,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,323521.1,323521.1,19194,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366560,186260.00
02/24/2016 21:15,2,0.000,ALERT,213.29,301.77,59.970,1456366503,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,323719.7,323719.7,23758,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366562,186261.00
02/24/2016 21:15,2,0.000,ALERT,212.16,299.97,59.991,1456366503,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,590428.8,590428.8,12485,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366563,186262.00
02/24/2016 21:15,2,0.000,ALERT,213.96,302.98,59.970,1456366503,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,312165.8,312165.8,19221,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366565,186263.00
02/24/2016 21:15,2,0.000,ALERT,213.29,302.37,59.981,1456366503,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,322449.2,322449.2,23639,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366567,186264.00
02/24/2016 21:15,2,0.000,ALERT,213.29,302.98,59.970,1456366503,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,328706.1,328706.1,18633,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366569,186265.00
02/24/2016 21:15,2,0.000,ALERT,213.74,302.68,59.981,1456366503,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,320624.6,320624.6,18900,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366571,186266.00
02/24/2016 21:15,2,0.000,ALERT,213.51,303.88,59.975,1456366503,"201051344000569","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,329527.5,329527.5,18579,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366573,186267.00
02/24/2016 21:15,2,0.000,ALERT,213.51,303.28,59.986,1456366503,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,321301.8,321301.8,19024,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366574,186268.00
02/24/2016 21:15,2,0.000,ALERT,213.51,303.28,59.975,1456366503,"201051344001158","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,316947.8,316947.8,19233,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366576,186269.00
02/24/2016 21:15,2,0.000,ALERT,213.96,303.88,59.981,1456366503,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,322385.8,322385.8,18697,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366578,186270.00
02/24/2016 21:15,2,0.000,ALERT,212.38,299.97,59.975,1456366503,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,565595.4,565595.4,12531,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456366580,186271.00
02/24/2016 21:30,2,0.000,ALERT,213.29,302.68,59.944,1456367403,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,321417.4,321417.4,18845,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367405,186272.00
