ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 21:30,2,0.000,ALERT,211.48,298.47,59.991,1456367403,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,593309.9,593309.9,12507,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456367407,186273.00
02/24/2016 21:30,2,0.000,ALERT,213.74,302.37,59.991,1456367403,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,313040.0,313040.0,19255,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367409,186274.00
02/24/2016 21:30,2,0.000,ALERT,213.06,302.68,59.991,1456367403,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,313854.8,313854.8,19246,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456367410,186275.00
02/24/2016 21:30,2,0.000,ALERT,211.70,300.57,59.986,1456367403,"201051344000646","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,319234.8,319234.8,23777,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367412,186276.00
02/24/2016 21:30,2,0.000,ALERT,211.25,298.47,59.981,1456367403,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,600982.1,600982.1,12716,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367414,186277.00
02/24/2016 21:30,2,0.000,ALERT,212.16,300.87,59.986,1456367403,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,324236.6,324236.6,23783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367416,186278.00
02/24/2016 21:30,2,0.000,ALERT,212.16,301.17,59.991,1456367403,"201051344001230","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,323161.3,323161.3,23561,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367418,186279.00
02/24/2016 21:30,2,0.000,ALERT,212.61,301.77,60.002,1456367403,"201051344000582","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,316703.6,316703.6,23763,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456367420,186280.00
02/24/2016 21:30,2,0.000,ALERT,211.70,300.57,59.981,1456367403,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,327297.8,327297.8,23698,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456367421,186281.00
02/24/2016 21:30,2,0.000,ALERT,211.48,298.17,59.991,1456367403,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,483626.7,483626.7,13177,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367423,186282.00
02/24/2016 21:30,2,0.000,ALERT,213.06,302.98,60.002,1456367403,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,327946.7,327946.7,19181,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456367425,186283.00
02/24/2016 21:30,2,0.000,ALERT,211.93,301.17,60.007,1456367403,"201051344000890","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,324711.4,324711.4,23716,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367427,186284.00
02/24/2016 21:30,2,0.000,ALERT,212.16,300.57,60.002,1456367403,"201051344000438","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,326866.4,326866.4,23712,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367429,186285.00
02/24/2016 21:30,2,0.000,ALERT,212.16,299.97,60.012,1456367403,"201051344000417","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,320725.5,320725.5,23867,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367431,186286.00
02/24/2016 21:30,2,0.000,ALERT,211.48,299.07,60.007,1456367403,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,595145.1,595145.1,12754,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367432,186287.00
02/24/2016 21:30,2,0.000,ALERT,211.93,299.37,59.996,1456367403,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,633294.3,633294.3,12753,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367434,186288.00
02/24/2016 21:30,2,0.000,ALERT,213.06,303.28,60.034,1456367403,"201051344000868","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,312805.9,312805.9,18974,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456367436,186289.00
02/24/2016 21:30,2,0.000,ALERT,211.48,299.97,59.996,1456367403,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,626585.2,626585.2,12641,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367438,186290.00
02/24/2016 21:30,2,0.000,ALERT,212.83,302.37,59.986,1456367403,"201051344000988","219011344069620",0.00,0.50,0,298.17,305.08,0.0,0.0,0.000,311003.8,311003.8,19256,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367440,186291.00
02/24/2016 21:30,2,0.000,ALERT,211.70,299.67,60.034,1456367403,"201051344001025","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,324405.4,324405.4,23774,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367442,186292.00
02/24/2016 21:30,2,0.000,ALERT,212.83,302.37,59.996,1456367403,"201051344000458","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,321524.2,321524.2,19166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367444,186293.00
02/24/2016 21:30,2,0.000,ALERT,213.29,302.07,59.996,1456367403,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,319740.9,319740.9,18794,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367445,186294.00
02/24/2016 21:30,2,0.000,ALERT,212.38,300.57,59.975,1456367403,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,326667.7,326667.7,23582,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367447,186295.00
02/24/2016 21:30,2,0.000,ALERT,212.16,300.27,59.996,1456367403,"201051344000917","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,324035.8,324035.8,23582,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367449,186296.00
02/24/2016 21:30,2,0.000,ALERT,212.16,300.57,60.002,1456367403,"201051344001145","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,329137.9,329137.9,23439,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456367451,186297.00
02/24/2016 21:30,2,0.000,ALERT,211.93,299.67,59.986,1456367403,"201051344000651","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,320746.7,320746.7,23813,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367452,186298.00
02/24/2016 21:30,2,0.000,ALERT,210.35,297.57,59.996,1456367403,"274151322000088","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,577872.8,577872.8,12457,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367454,186299.00
02/24/2016 21:30,2,0.000,ALERT,211.93,297.87,60.007,1456367403,"274151322000068","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,483567.9,483567.9,13353,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367456,186300.00
02/24/2016 21:30,2,0.000,ALERT,211.70,300.57,59.996,1456367403,"201051344001135","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,317411.8,317411.8,23783,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367458,186301.00
02/24/2016 21:30,2,0.000,ALERT,212.38,302.68,59.996,1456367403,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,323521.1,323521.1,19196,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367460,186302.00
02/24/2016 21:30,2,0.000,ALERT,212.16,300.27,60.007,1456367403,"201051344001203","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,323719.7,323719.7,23760,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367461,186303.00
02/24/2016 21:30,2,0.000,ALERT,211.03,298.47,59.986,1456367403,"274151322000054","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,590428.8,590428.8,12487,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367463,186304.00
02/24/2016 21:30,2,0.000,ALERT,213.06,301.77,59.991,1456367403,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,312165.8,312165.8,19223,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367465,186305.00
02/24/2016 21:30,2,0.000,ALERT,212.16,300.57,60.012,1456367403,"201051344001093","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,322449.2,322449.2,23641,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456367467,186306.00
02/24/2016 21:30,2,0.000,ALERT,212.83,302.37,59.970,1456367403,"201051344000900","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,328706.1,328706.1,18635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367469,186307.00
02/24/2016 21:30,2,0.000,ALERT,212.83,301.17,60.002,1456367403,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,320624.6,320624.6,18902,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456367470,186308.00
02/24/2016 21:30,2,0.000,ALERT,212.83,302.68,60.002,1456367403,"201051344000569","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,329527.5,329527.5,18581,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456367472,186309.00
02/24/2016 21:30,2,0.000,ALERT,212.61,302.07,59.975,1456367403,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,321301.8,321301.8,19026,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367474,186310.00
02/24/2016 21:30,2,0.000,ALERT,212.83,301.77,60.002,1456367403,"201051344001158","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,316947.8,316947.8,19235,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456367476,186311.00
02/24/2016 21:30,2,0.000,ALERT,213.51,302.98,59.991,1456367403,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,322385.8,322385.8,18699,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367478,186312.00
02/24/2016 21:30,2,0.000,ALERT,211.03,297.87,59.996,1456367403,"274151322000087","219011344069620",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,565595.4,565595.4,12533,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456367480,186313.00
02/24/2016 21:45,2,0.000,ALERT,213.29,302.37,59.981,1456368303,"201051344000645","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,321417.4,321417.4,18847,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368305,186314.00
02/24/2016 21:45,2,0.000,ALERT,211.70,299.67,59.928,1456368303,"274151322000085","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,593309.9,593309.9,12509,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368307,186315.00
02/24/2016 21:45,2,0.000,ALERT,213.51,302.37,59.986,1456368303,"201051344000633","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,313040.0,313040.0,19257,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368309,186316.00
02/24/2016 21:45,2,0.000,ALERT,213.06,302.68,59.986,1456368303,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,313854.8,313854.8,19248,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368310,186317.00
02/24/2016 21:45,2,0.000,ALERT,212.16,301.47,59.975,1456368303,"201051344000646","219011344069620",0.00,-0.50,0,298.17,305.38,0.0,0.0,0.000,319234.8,319234.8,23779,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368312,186318.00
02/24/2016 21:45,2,0.000,ALERT,211.48,299.37,59.959,1456368303,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,600982.1,600982.1,12718,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368314,186319.00
02/24/2016 21:45,2,0.000,ALERT,212.16,301.17,59.986,1456368303,"201051344000585","219011344069620",0.00,0.50,0,298.47,305.38,0.0,0.0,0.000,324236.6,324236.6,23785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368316,186320.00
02/24/2016 21:45,2,0.000,ALERT,212.16,301.77,59.938,1456368303,"201051344001230","219011344069620",0.00,0.00,0,298.77,305.98,0.0,0.0,0.000,323161.3,323161.3,23563,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368318,186321.00
02/24/2016 21:45,2,0.000,ALERT,212.61,302.07,59.981,1456368303,"201051344000582","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,316703.6,316703.6,23765,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368320,186322.00
02/24/2016 21:45,2,0.000,ALERT,211.70,300.87,59.986,1456368303,"201051344000955","219011344069620",0.00,0.00,0,298.77,305.68,0.0,0.0,0.000,327297.8,327297.8,23700,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456368321,186323.00
02/24/2016 21:45,2,0.000,ALERT,211.70,299.37,59.986,1456368303,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,483626.7,483626.7,13179,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368324,186324.00
02/24/2016 21:45,2,0.000,ALERT,212.83,302.98,59.965,1456368303,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,327946.7,327946.7,19183,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368325,186325.00
02/24/2016 21:45,2,0.000,ALERT,211.93,301.47,59.986,1456368303,"201051344000890","219011344069620",0.00,0.50,0,298.77,306.58,0.0,0.0,0.000,324711.4,324711.4,23718,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368327,186326.00
02/24/2016 21:45,2,0.000,ALERT,212.16,301.17,59.975,1456368303,"201051344000438","219011344069620",0.00,-0.50,0,299.07,305.68,0.0,0.0,0.000,326866.4,326866.4,23714,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368329,186327.00
02/24/2016 21:45,2,0.000,ALERT,212.38,300.57,59.981,1456368303,"201051344000417","219011344069620",0.00,0.00,0,298.17,305.08,0.0,0.0,0.000,320725.5,320725.5,23869,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368331,186328.00
02/24/2016 21:45,2,0.000,ALERT,211.70,299.97,59.944,1456368303,"274151322000083","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,595145.1,595145.1,12756,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368333,186329.00
02/24/2016 21:45,2,0.000,ALERT,212.16,299.67,59.981,1456368303,"274151322000076","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,633294.3,633294.3,12755,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368335,186330.00
02/24/2016 21:45,2,0.000,ALERT,212.61,303.28,59.991,1456368303,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,312805.9,312805.9,18976,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368336,186331.00
02/24/2016 21:45,2,0.000,ALERT,211.70,300.87,59.996,1456368303,"274151322000095","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,626585.2,626585.2,12643,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368338,186332.00
02/24/2016 21:45,2,0.000,ALERT,212.61,302.37,59.981,1456368303,"201051344000988","219011344069620",0.00,0.50,0,297.87,304.18,0.0,0.0,0.000,311003.8,311003.8,19258,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368340,186333.00
02/24/2016 21:45,2,0.000,ALERT,211.93,299.97,59.991,1456368303,"201051344001025","219011344069620",0.00,-0.50,0,297.87,305.98,0.0,0.0,0.000,324405.4,324405.4,23776,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456368342,186334.00
02/24/2016 21:45,2,0.000,ALERT,212.61,302.68,59.981,1456368303,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,321524.2,321524.2,19168,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368344,186335.00
02/24/2016 21:45,2,0.000,ALERT,213.29,302.68,60.007,1456368303,"201051344000853","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,319740.9,319740.9,18796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368346,186336.00
02/24/2016 21:45,2,0.000,ALERT,212.61,301.17,59.991,1456368303,"201051344000685","219011344069620",0.00,0.00,0,298.17,305.68,0.0,0.0,0.000,326667.7,326667.7,23584,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368347,186337.00
02/24/2016 21:45,2,0.000,ALERT,212.16,300.27,59.996,1456368303,"201051344000917","219011344069620",0.00,1.00,0,297.26,304.78,0.0,0.0,0.000,324035.8,324035.8,23584,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456368349,186338.00
02/24/2016 21:45,2,0.000,ALERT,212.16,301.17,59.996,1456368303,"201051344001145","219011344069620",0.00,0.00,0,299.07,306.58,0.0,0.0,0.000,329137.9,329137.9,23441,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368351,186339.00
02/24/2016 21:45,2,0.000,ALERT,212.16,300.27,60.007,1456368303,"201051344000651","219011344069620",0.00,-1.50,0,298.17,305.08,0.0,0.0,0.000,320746.7,320746.7,23815,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368353,186340.00
02/24/2016 21:45,2,0.000,ALERT,211.25,299.37,59.996,1456368303,"274151322000088","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,577872.8,577872.8,12459,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456368355,186341.00
02/24/2016 21:45,2,0.000,ALERT,212.16,298.77,59.954,1456368303,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,483567.9,483567.9,13355,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368356,186342.00
02/24/2016 21:45,2,0.000,ALERT,211.70,300.87,59.981,1456368303,"201051344001135","219011344069620",0.00,0.00,0,298.77,305.98,0.0,0.0,0.000,317411.8,317411.8,23785,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456368358,186343.00
02/24/2016 21:45,2,0.000,ALERT,212.38,303.28,59.996,1456368303,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,323521.1,323521.1,19198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368360,186344.00
02/24/2016 21:45,2,0.000,ALERT,212.16,300.87,60.034,1456368303,"201051344001203","219011344069620",0.00,-0.50,0,298.47,306.88,0.0,0.0,0.000,323719.7,323719.7,23762,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456368362,186345.00
02/24/2016 21:45,2,0.000,ALERT,211.48,299.97,59.996,1456368303,"274151322000054","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,590428.8,590428.8,12489,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368364,186346.00
02/24/2016 21:45,2,0.000,ALERT,213.06,302.07,60.002,1456368303,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,312165.8,312165.8,19225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368366,186347.00
02/24/2016 21:45,2,0.000,ALERT,212.16,300.87,60.007,1456368303,"201051344001093","219011344069620",0.00,1.00,0,298.17,305.08,0.0,0.0,0.000,322449.2,322449.2,23643,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368368,186348.00
02/24/2016 21:45,2,0.000,ALERT,212.83,302.68,60.002,1456368303,"201051344000900","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,328706.1,328706.1,18637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368370,186349.00
02/24/2016 21:45,2,0.000,ALERT,213.06,301.77,60.018,1456368303,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,320624.6,320624.6,18904,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368371,186350.00
02/24/2016 21:45,2,0.000,ALERT,213.06,303.28,59.991,1456368303,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,329527.5,329527.5,18583,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456368373,186351.00
02/24/2016 21:45,2,0.000,ALERT,212.83,302.68,59.991,1456368303,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,321301.8,321301.8,19028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368375,186352.00
02/24/2016 21:45,2,0.000,ALERT,213.06,302.37,59.996,1456368303,"201051344001158","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,316947.8,316947.8,19237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456368377,186353.00
02/24/2016 21:45,2,0.000,ALERT,213.51,303.28,59.991,1456368303,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,322385.8,322385.8,18701,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368379,186354.00
02/24/2016 21:45,2,0.000,ALERT,211.70,299.37,59.986,1456368303,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,565595.4,565595.4,12535,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456368381,186355.00
02/24/2016 22:00,2,0.000,ALERT,213.51,302.98,59.986,1456369203,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,321417.4,321417.4,18849,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369205,186356.00
02/24/2016 22:00,2,0.000,ALERT,211.93,299.67,59.975,1456369203,"274151322000085","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,593309.9,593309.9,12511,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369206,186357.00
02/24/2016 22:00,2,0.000,ALERT,213.74,302.98,59.949,1456369203,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,313040.0,313040.0,19259,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456369208,186358.00
02/24/2016 22:00,2,0.000,ALERT,213.29,303.28,59.975,1456369203,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,313854.8,313854.8,19250,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369210,186359.00
02/24/2016 22:00,2,0.000,ALERT,211.93,301.17,59.991,1456369203,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,319234.8,319234.8,23781,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369212,186360.00
02/24/2016 22:00,2,0.000,ALERT,211.48,300.27,59.975,1456369203,"274151322000052","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,600982.1,600982.1,12720,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369214,186361.00
02/24/2016 22:00,2,0.000,ALERT,212.38,301.47,60.007,1456369203,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,324236.6,324236.6,23787,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456369216,186362.00
02/24/2016 22:00,2,0.000,ALERT,212.38,301.77,59.949,1456369203,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,323161.3,323161.3,23565,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369218,186363.00
02/24/2016 22:00,2,0.000,ALERT,212.83,302.07,59.959,1456369203,"201051344000582","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,316703.6,316703.6,23767,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369220,186364.00
02/24/2016 22:00,2,0.000,ALERT,211.93,301.17,59.986,1456369203,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,327297.8,327297.8,23702,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369221,186365.00
02/24/2016 22:00,2,0.000,ALERT,211.93,299.37,59.954,1456369203,"274151322000094","219011344069620",0.00,-0.50,0,297.57,300.57,0.0,0.0,0.000,483626.7,483626.7,13181,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369223,186366.00
02/24/2016 22:00,2,0.000,ALERT,213.06,303.88,59.991,1456369203,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,327946.7,327946.7,19185,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456369225,186367.00
02/24/2016 22:00,2,0.000,ALERT,212.16,301.47,60.023,1456369203,"201051344000890","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,324711.4,324711.4,23720,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456369227,186368.00
02/24/2016 22:00,2,0.000,ALERT,212.38,301.17,59.986,1456369203,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,326866.4,326866.4,23716,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369229,186369.00
02/24/2016 22:00,2,0.000,ALERT,212.38,300.57,60.002,1456369203,"201051344000417","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,320725.5,320725.5,23871,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369231,186370.00
02/24/2016 22:00,2,0.000,ALERT,211.93,299.97,59.991,1456369203,"274151322000083","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,595145.1,595145.1,12758,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369232,186371.00
02/24/2016 22:00,2,0.000,ALERT,212.38,300.27,59.991,1456369203,"274151322000076","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,633294.3,633294.3,12757,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369234,186372.00
02/24/2016 22:00,2,0.000,ALERT,213.29,304.18,59.986,1456369203,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,312805.9,312805.9,18978,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456369236,186373.00
02/24/2016 22:00,2,0.000,ALERT,211.93,301.17,59.986,1456369203,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,626585.2,626585.2,12645,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456369238,186374.00
02/24/2016 22:00,2,0.000,ALERT,213.06,302.98,59.991,1456369203,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.48,0.0,0.0,0.000,311003.8,311003.8,19260,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369240,186375.00
02/24/2016 22:00,2,0.000,ALERT,212.16,300.57,59.991,1456369203,"201051344001025","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,324405.4,324405.4,23778,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369242,186376.00
02/24/2016 22:00,2,0.000,ALERT,213.06,303.58,59.991,1456369203,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,321524.2,321524.2,19170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369243,186377.00
02/24/2016 22:00,2,0.000,ALERT,213.74,303.28,59.986,1456369203,"201051344000853","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,319740.9,319740.9,18798,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369245,186378.00
02/24/2016 22:00,2,0.000,ALERT,212.83,301.47,59.996,1456369203,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,326667.7,326667.7,23586,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369247,186379.00
02/24/2016 22:00,2,0.000,ALERT,211.93,300.27,59.991,1456369203,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,324035.8,324035.8,23586,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369249,186380.00
02/24/2016 22:00,2,0.000,ALERT,212.61,301.47,59.996,1456369203,"201051344001145","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,329137.9,329137.9,23443,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369251,186381.00
02/24/2016 22:00,2,0.000,ALERT,212.38,300.57,59.996,1456369203,"201051344000651","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,320746.7,320746.7,23817,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369252,186382.00
02/24/2016 22:00,2,0.000,ALERT,211.48,299.67,60.002,1456369203,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,577872.8,577872.8,12461,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369254,186383.00
02/24/2016 22:00,2,0.000,ALERT,212.38,299.07,59.986,1456369203,"274151322000068","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,483567.9,483567.9,13357,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369256,186384.00
02/24/2016 22:00,2,0.000,ALERT,211.93,301.17,59.996,1456369203,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,317411.8,317411.8,23787,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369258,186385.00
02/24/2016 22:00,2,0.000,ALERT,212.61,303.28,60.002,1456369203,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,323521.1,323521.1,19200,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369260,186386.00
02/24/2016 22:00,2,0.000,ALERT,212.38,300.87,59.996,1456369203,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,323719.7,323719.7,23764,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456369262,186387.00
02/24/2016 22:00,2,0.000,ALERT,211.48,300.27,60.018,1456369203,"274151322000054","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,590428.8,590428.8,12491,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369264,186388.00
02/24/2016 22:00,2,0.000,ALERT,213.29,302.07,59.991,1456369203,"201051344000867","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,312165.8,312165.8,19227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369265,186389.00
02/24/2016 22:00,2,0.000,ALERT,212.16,300.87,60.002,1456369203,"201051344001093","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,322449.2,322449.2,23645,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456369267,186390.00
02/24/2016 22:00,2,0.000,ALERT,212.83,302.68,59.991,1456369203,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,328706.1,328706.1,18639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369269,186391.00
02/24/2016 22:00,2,0.000,ALERT,213.06,301.77,59.944,1456369203,"201051344000648","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,320624.6,320624.6,18906,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369271,186392.00
02/24/2016 22:00,2,0.000,ALERT,213.06,303.28,59.996,1456369203,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,329527.5,329527.5,18585,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369273,186393.00
02/24/2016 22:00,2,0.000,ALERT,212.83,302.68,59.996,1456369203,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,321301.8,321301.8,19030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456369274,186394.00
02/24/2016 22:00,2,0.000,ALERT,213.06,302.68,59.986,1456369203,"201051344001158","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,316947.8,316947.8,19239,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456369276,186395.00
02/24/2016 22:00,2,0.000,ALERT,213.51,303.28,59.981,1456369203,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,322385.8,322385.8,18703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369278,186396.00
02/24/2016 22:00,2,0.000,ALERT,211.70,298.77,59.981,1456369203,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,565595.4,565595.4,12537,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456369280,186397.00
02/24/2016 22:15,2,0.000,ALERT,213.96,304.18,59.981,1456370104,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,321417.4,321417.4,18851,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370106,186398.00
02/24/2016 22:15,2,0.000,ALERT,212.38,300.87,59.959,1456370104,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,593309.9,593309.9,12513,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370107,186399.00
02/24/2016 22:15,2,0.000,ALERT,213.96,303.58,59.975,1456370104,"201051344000633","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,313040.0,313040.0,19261,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370109,186400.00
02/24/2016 22:15,2,0.000,ALERT,213.51,304.18,59.965,1456370104,"201051344000469","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,313854.8,313854.8,19252,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370111,186401.00
02/24/2016 22:15,2,0.000,ALERT,212.38,301.47,59.981,1456370104,"201051344000646","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,319234.8,319234.8,23783,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370113,186402.00
02/24/2016 22:15,2,0.000,ALERT,212.16,301.17,59.975,1456370104,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,600982.1,600982.1,12722,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370114,186403.00
02/24/2016 22:15,2,0.000,ALERT,212.38,301.47,59.981,1456370104,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,324236.6,324236.6,23789,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370116,186404.00
02/24/2016 22:15,2,0.000,ALERT,212.38,302.07,59.959,1456370104,"201051344001230","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,323161.3,323161.3,23567,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370118,186405.00
02/24/2016 22:15,2,0.000,ALERT,212.83,302.07,59.970,1456370104,"201051344000582","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,316703.6,316703.6,23769,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370120,186406.00
02/24/2016 22:15,2,0.000,ALERT,212.16,301.47,59.970,1456370104,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,327297.8,327297.8,23704,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370122,186407.00
02/24/2016 22:15,2,0.000,ALERT,212.38,300.57,59.944,1456370104,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,483626.7,483626.7,13183,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370124,186408.00
02/24/2016 22:15,2,0.000,ALERT,213.51,304.78,59.981,1456370104,"201051344000579","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,327946.7,327946.7,19187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370126,186409.00
02/24/2016 22:15,2,0.000,ALERT,212.16,301.77,59.975,1456370104,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,324711.4,324711.4,23722,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370128,186410.00
02/24/2016 22:15,2,0.000,ALERT,212.61,301.47,59.970,1456370104,"201051344000438","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,326866.4,326866.4,23718,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370130,186411.00
02/24/2016 22:15,2,0.000,ALERT,212.61,301.17,59.965,1456370104,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,320725.5,320725.5,23873,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370131,186412.00
02/24/2016 22:15,2,0.000,ALERT,212.38,301.47,59.970,1456370104,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,595145.1,595145.1,12760,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370133,186413.00
02/24/2016 22:15,2,0.000,ALERT,212.83,300.57,59.965,1456370104,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,633294.3,633294.3,12759,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370135,186414.00
02/24/2016 22:15,2,0.000,ALERT,213.74,304.78,59.975,1456370104,"201051344000868","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,312805.9,312805.9,18980,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370137,186415.00
02/24/2016 22:15,2,0.000,ALERT,212.38,301.77,59.965,1456370104,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,626585.2,626585.2,12647,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370139,186416.00
02/24/2016 22:15,2,0.000,ALERT,213.29,303.88,59.975,1456370104,"201051344000988","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,311003.8,311003.8,19262,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370140,186417.00
