ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 22:15,2,0.000,ALERT,212.38,300.87,59.975,1456370104,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,324405.4,324405.4,23780,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370142,186418.00
02/24/2016 22:15,2,0.000,ALERT,213.74,304.48,59.975,1456370104,"201051344000458","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,321524.2,321524.2,19172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370144,186419.00
02/24/2016 22:15,2,0.000,ALERT,214.19,304.18,59.981,1456370104,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,319740.9,319740.9,18800,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370146,186420.00
02/24/2016 22:15,2,0.000,ALERT,213.06,301.77,59.981,1456370104,"201051344000685","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,326667.7,326667.7,23588,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370148,186421.00
02/24/2016 22:15,2,0.000,ALERT,212.83,301.17,59.996,1456370104,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,324035.8,324035.8,23588,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370149,186422.00
02/24/2016 22:15,2,0.000,ALERT,212.83,302.07,59.975,1456370104,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,329137.9,329137.9,23445,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370151,186423.00
02/24/2016 22:15,2,0.000,ALERT,212.83,301.47,59.975,1456370104,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,320746.7,320746.7,23819,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370153,186424.00
02/24/2016 22:15,2,0.000,ALERT,211.93,301.17,59.981,1456370104,"274151322000088","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,577872.8,577872.8,12463,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370155,186425.00
02/24/2016 22:15,2,0.000,ALERT,213.06,300.57,59.975,1456370104,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,483567.9,483567.9,13359,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370156,186426.00
02/24/2016 22:15,2,0.000,ALERT,212.38,302.07,59.981,1456370104,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,317411.8,317411.8,23789,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370158,186427.00
02/24/2016 22:15,2,0.000,ALERT,213.29,305.08,59.975,1456370104,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,323521.1,323521.1,19202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370160,186428.00
02/24/2016 22:15,2,0.000,ALERT,212.83,301.77,59.975,1456370104,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,323719.7,323719.7,23766,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370162,186429.00
02/24/2016 22:15,2,0.000,ALERT,212.38,301.17,59.991,1456370104,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,590428.8,590428.8,12493,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370164,186430.00
02/24/2016 22:15,2,0.000,ALERT,213.96,303.88,59.986,1456370104,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.98,0.0,0.0,0.000,312165.8,312165.8,19229,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370165,186431.00
02/24/2016 22:15,2,0.000,ALERT,212.61,301.77,59.981,1456370104,"201051344001093","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,322449.2,322449.2,23647,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370167,186432.00
02/24/2016 22:15,2,0.000,ALERT,213.51,304.18,59.975,1456370104,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,328706.1,328706.1,18641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370169,186433.00
02/24/2016 22:15,2,0.000,ALERT,213.74,303.58,59.949,1456370104,"201051344000648","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,320624.6,320624.6,18908,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370171,186434.00
02/24/2016 22:15,2,0.000,ALERT,213.74,304.78,60.002,1456370104,"201051344000569","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,329527.5,329527.5,18587,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370173,186435.00
02/24/2016 22:15,2,0.000,ALERT,213.51,304.48,59.975,1456370104,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,321301.8,321301.8,19032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370174,186436.00
02/24/2016 22:15,2,0.000,ALERT,213.74,303.88,59.975,1456370104,"201051344001158","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,316947.8,316947.8,19241,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456370176,186437.00
02/24/2016 22:15,2,0.000,ALERT,214.19,304.78,59.981,1456370104,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,322385.8,322385.8,18705,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370178,186438.00
02/24/2016 22:15,2,0.000,ALERT,212.38,299.97,59.959,1456370104,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,565595.4,565595.4,12539,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456370180,186439.00
02/24/2016 22:30,2,0.000,ALERT,213.96,303.88,59.986,1456371004,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,321417.4,321417.4,18853,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371006,186440.00
02/24/2016 22:30,2,0.000,ALERT,212.61,301.17,60.002,1456371004,"274151322000085","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,593309.9,593309.9,12515,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371008,186441.00
02/24/2016 22:30,2,0.000,ALERT,214.19,303.58,59.954,1456371004,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,313040.0,313040.0,19263,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371009,186442.00
02/24/2016 22:30,2,0.000,ALERT,213.51,303.58,60.007,1456371004,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,313854.8,313854.8,19254,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371011,186443.00
02/24/2016 22:30,2,0.000,ALERT,212.16,301.77,59.986,1456371004,"201051344000646","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,319234.8,319234.8,23785,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371013,186444.00
02/24/2016 22:30,2,0.000,ALERT,212.16,301.17,59.991,1456371004,"274151322000052","219011344069620",0.00,0.50,0,298.47,305.68,0.0,0.0,0.000,600982.1,600982.1,12724,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371015,186445.00
02/24/2016 22:30,2,0.000,ALERT,212.38,301.77,60.007,1456371004,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,324236.6,324236.6,23791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371017,186446.00
02/24/2016 22:30,2,0.000,ALERT,212.38,302.07,60.023,1456371004,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,323161.3,323161.3,23569,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371019,186447.00
02/24/2016 22:30,2,0.000,ALERT,213.06,302.37,60.002,1456371004,"201051344000582","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,316703.6,316703.6,23771,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371020,186448.00
02/24/2016 22:30,2,0.000,ALERT,212.16,301.47,60.039,1456371004,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,327297.8,327297.8,23706,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371022,186449.00
02/24/2016 22:30,2,0.000,ALERT,212.38,300.27,60.007,1456371004,"274151322000094","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,483626.7,483626.7,13185,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371024,186450.00
02/24/2016 22:30,2,0.000,ALERT,213.51,304.78,59.954,1456371004,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,327946.7,327946.7,19189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371026,186451.00
02/24/2016 22:30,2,0.000,ALERT,212.38,301.77,59.986,1456371004,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,324711.4,324711.4,23724,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371027,186452.00
02/24/2016 22:30,2,0.000,ALERT,212.83,301.77,59.996,1456371004,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,326866.4,326866.4,23720,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371029,186453.00
02/24/2016 22:30,2,0.000,ALERT,212.38,300.57,59.991,1456371004,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,320725.5,320725.5,23875,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371031,186454.00
02/24/2016 22:30,2,0.000,ALERT,212.38,301.47,59.991,1456371004,"274151322000083","219011344069620",0.00,0.00,0,299.07,305.98,0.0,0.0,0.000,595145.1,595145.1,12762,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371033,186455.00
02/24/2016 22:30,2,0.000,ALERT,213.06,300.87,59.991,1456371004,"274151322000076","219011344069620",0.00,0.00,0,299.07,305.38,0.0,0.0,0.000,633294.3,633294.3,12761,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371035,186456.00
02/24/2016 22:30,2,0.000,ALERT,213.29,304.48,59.996,1456371004,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,312805.9,312805.9,18982,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371037,186457.00
02/24/2016 22:30,2,0.000,ALERT,212.38,302.07,59.991,1456371004,"274151322000095","219011344069620",0.00,-0.50,0,299.97,306.28,0.0,0.0,0.000,626585.2,626585.2,12649,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371039,186458.00
02/24/2016 22:30,2,0.000,ALERT,213.29,303.88,59.991,1456371004,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,311003.8,311003.8,19264,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371040,186459.00
02/24/2016 22:30,2,0.000,ALERT,212.38,300.87,60.007,1456371004,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,324405.4,324405.4,23782,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371042,186460.00
02/24/2016 22:30,2,0.000,ALERT,213.29,304.18,59.996,1456371004,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,321524.2,321524.2,19174,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371044,186461.00
02/24/2016 22:30,2,0.000,ALERT,213.74,303.58,59.986,1456371004,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,319740.9,319740.9,18802,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371046,186462.00
02/24/2016 22:30,2,0.000,ALERT,212.61,301.17,60.039,1456371004,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,326667.7,326667.7,23590,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371047,186463.00
02/24/2016 22:30,2,0.000,ALERT,212.61,300.87,60.002,1456371004,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,324035.8,324035.8,23590,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371049,186464.00
02/24/2016 22:30,2,0.000,ALERT,212.61,301.77,60.002,1456371004,"201051344001145","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,329137.9,329137.9,23447,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371051,186465.00
02/24/2016 22:30,2,0.000,ALERT,212.61,300.87,60.007,1456371004,"201051344000651","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,320746.7,320746.7,23821,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371053,186466.00
02/24/2016 22:30,2,0.000,ALERT,211.93,300.87,59.986,1456371004,"274151322000088","219011344069620",0.00,1.00,0,298.47,305.38,0.0,0.0,0.000,577872.8,577872.8,12465,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371055,186467.00
02/24/2016 22:30,2,0.000,ALERT,212.83,300.57,59.996,1456371004,"274151322000068","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,483567.9,483567.9,13361,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371056,186468.00
02/24/2016 22:30,2,0.000,ALERT,212.16,301.17,59.991,1456371004,"201051344001135","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,317411.8,317411.8,23791,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371058,186469.00
02/24/2016 22:30,2,0.000,ALERT,213.06,304.78,59.996,1456371004,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,323521.1,323521.1,19204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371060,186470.00
02/24/2016 22:30,2,0.000,ALERT,212.38,300.87,59.991,1456371004,"201051344001203","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,323719.7,323719.7,23768,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371062,186471.00
02/24/2016 22:30,2,0.000,ALERT,211.93,300.57,59.986,1456371004,"274151322000054","219011344069620",0.00,1.00,0,298.47,305.68,0.0,0.0,0.000,590428.8,590428.8,12495,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371064,186472.00
02/24/2016 22:30,2,0.000,ALERT,213.51,303.28,59.991,1456371004,"201051344000867","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,312165.8,312165.8,19231,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371065,186473.00
02/24/2016 22:30,2,0.000,ALERT,212.38,301.47,59.996,1456371004,"201051344001093","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,322449.2,322449.2,23649,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371067,186474.00
02/24/2016 22:30,2,0.000,ALERT,213.06,303.88,59.991,1456371004,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,328706.1,328706.1,18643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371069,186475.00
02/24/2016 22:30,2,0.000,ALERT,213.51,303.28,59.991,1456371004,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,320624.6,320624.6,18910,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371071,186476.00
02/24/2016 22:30,2,0.000,ALERT,213.51,304.48,60.002,1456371004,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,329527.5,329527.5,18589,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371073,186477.00
02/24/2016 22:30,2,0.000,ALERT,213.51,304.18,59.996,1456371004,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,321301.8,321301.8,19034,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371075,186478.00
02/24/2016 22:30,2,0.000,ALERT,213.51,303.88,59.965,1456371004,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,316947.8,316947.8,19243,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371076,186479.00
02/24/2016 22:30,2,0.000,ALERT,213.74,304.48,59.991,1456371004,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,322385.8,322385.8,18707,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371078,186480.00
02/24/2016 22:30,2,0.000,ALERT,212.16,299.67,59.991,1456371004,"274151322000087","219011344069620",0.00,1.00,0,297.87,304.48,0.0,0.0,0.000,565595.4,565595.4,12541,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371080,186481.00
02/24/2016 22:45,2,0.000,ALERT,213.51,303.58,59.986,1456371903,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,321417.4,321417.4,18855,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371905,186482.00
02/24/2016 22:45,2,0.000,ALERT,212.16,300.57,59.986,1456371903,"274151322000085","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,593309.9,593309.9,12517,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371907,186483.00
02/24/2016 22:45,2,0.000,ALERT,213.74,303.28,59.981,1456371903,"201051344000633","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,313040.0,313040.0,19265,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371909,186484.00
02/24/2016 22:45,2,0.000,ALERT,213.29,303.88,59.991,1456371903,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,313854.8,313854.8,19256,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371910,186485.00
02/24/2016 22:45,2,0.000,ALERT,211.93,300.87,59.986,1456371903,"201051344000646","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,319234.8,319234.8,23787,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371912,186486.00
02/24/2016 22:45,2,0.000,ALERT,211.70,301.17,59.996,1456371903,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,600982.1,600982.1,12726,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371914,186487.00
02/24/2016 22:45,2,0.000,ALERT,212.16,301.17,59.991,1456371903,"201051344000585","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,324236.6,324236.6,23793,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371916,186488.00
02/24/2016 22:45,2,0.000,ALERT,212.16,301.17,59.991,1456371903,"201051344001230","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,323161.3,323161.3,23571,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371918,186489.00
02/24/2016 22:45,2,0.000,ALERT,212.38,301.47,59.981,1456371903,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,316703.6,316703.6,23773,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371919,186490.00
02/24/2016 22:45,2,0.000,ALERT,211.70,300.87,59.991,1456371903,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,327297.8,327297.8,23708,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371921,186491.00
02/24/2016 22:45,2,0.000,ALERT,211.93,299.97,59.981,1456371903,"274151322000094","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,483626.7,483626.7,13187,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371923,186492.00
02/24/2016 22:45,2,0.000,ALERT,213.29,304.48,59.991,1456371903,"201051344000579","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,327946.7,327946.7,19191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371925,186493.00
02/24/2016 22:45,2,0.000,ALERT,211.93,301.17,59.986,1456371903,"201051344000890","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,324711.4,324711.4,23726,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371927,186494.00
02/24/2016 22:45,2,0.000,ALERT,212.16,300.87,59.938,1456371903,"201051344000438","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,326866.4,326866.4,23722,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371929,186495.00
02/24/2016 22:45,2,0.000,ALERT,212.38,300.57,59.986,1456371903,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,320725.5,320725.5,23877,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371930,186496.00
02/24/2016 22:45,2,0.000,ALERT,212.16,300.87,59.981,1456371903,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,595145.1,595145.1,12764,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371932,186497.00
02/24/2016 22:45,2,0.000,ALERT,212.61,300.87,59.981,1456371903,"274151322000076","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,633294.3,633294.3,12763,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371934,186498.00
02/24/2016 22:45,2,0.000,ALERT,213.29,304.78,59.986,1456371903,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,312805.9,312805.9,18984,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371936,186499.00
02/24/2016 22:45,2,0.000,ALERT,211.93,301.47,59.975,1456371903,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,626585.2,626585.2,12651,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371938,186500.00
02/24/2016 22:45,2,0.000,ALERT,213.06,303.58,59.991,1456371903,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,311003.8,311003.8,19266,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371940,186501.00
02/24/2016 22:45,2,0.000,ALERT,212.16,300.57,59.991,1456371903,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,324405.4,324405.4,23784,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371942,186502.00
02/24/2016 22:45,2,0.000,ALERT,213.06,303.88,59.981,1456371903,"201051344000458","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,321524.2,321524.2,19176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371943,186503.00
02/24/2016 22:45,2,0.000,ALERT,213.96,303.88,59.986,1456371903,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,319740.9,319740.9,18804,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371945,186504.00
02/24/2016 22:45,2,0.000,ALERT,212.61,301.17,60.012,1456371903,"201051344000685","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,326667.7,326667.7,23592,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371947,186505.00
02/24/2016 22:45,2,0.000,ALERT,212.38,300.57,59.981,1456371903,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,324035.8,324035.8,23592,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371949,186506.00
02/24/2016 22:45,2,0.000,ALERT,212.38,301.47,59.981,1456371903,"201051344001145","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,329137.9,329137.9,23449,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371951,186507.00
02/24/2016 22:45,2,0.000,ALERT,212.38,300.87,59.986,1456371903,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,320746.7,320746.7,23823,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371953,186508.00
02/24/2016 22:45,2,0.000,ALERT,211.70,300.27,59.975,1456371903,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,577872.8,577872.8,12467,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371954,186509.00
02/24/2016 22:45,2,0.000,ALERT,213.06,300.27,59.996,1456371903,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,483567.9,483567.9,13363,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371956,186510.00
02/24/2016 22:45,2,0.000,ALERT,212.16,301.47,59.986,1456371903,"201051344001135","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,317411.8,317411.8,23793,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371958,186511.00
02/24/2016 22:45,2,0.000,ALERT,212.83,304.18,59.986,1456371903,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,323521.1,323521.1,19206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371960,186512.00
02/24/2016 22:45,2,0.000,ALERT,212.38,300.87,59.986,1456371903,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,323719.7,323719.7,23770,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371961,186513.00
02/24/2016 22:45,2,0.000,ALERT,212.16,301.17,59.986,1456371903,"274151322000054","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,590428.8,590428.8,12497,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371963,186514.00
02/24/2016 22:45,2,0.000,ALERT,213.51,303.58,59.986,1456371903,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,312165.8,312165.8,19233,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371965,186515.00
02/24/2016 22:45,2,0.000,ALERT,212.38,301.47,59.986,1456371903,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,322449.2,322449.2,23651,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371967,186516.00
02/24/2016 22:45,2,0.000,ALERT,213.06,303.88,59.959,1456371903,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,328706.1,328706.1,18645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371969,186517.00
02/24/2016 22:45,2,0.000,ALERT,213.51,303.28,60.002,1456371903,"201051344000648","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,320624.6,320624.6,18912,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371971,186518.00
02/24/2016 22:45,2,0.000,ALERT,213.51,304.78,59.981,1456371903,"201051344000569","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,329527.5,329527.5,18591,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371973,186519.00
02/24/2016 22:45,2,0.000,ALERT,213.29,304.18,59.991,1456371903,"201051344000983","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,321301.8,321301.8,19036,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371974,186520.00
02/24/2016 22:45,2,0.000,ALERT,213.51,303.88,59.944,1456371903,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,316947.8,316947.8,19245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456371976,186521.00
02/24/2016 22:45,2,0.000,ALERT,213.74,304.48,59.981,1456371903,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,322385.8,322385.8,18709,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371978,186522.00
02/24/2016 22:45,2,0.000,ALERT,212.16,299.97,59.975,1456371903,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,565595.4,565595.4,12543,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456371980,186523.00
02/24/2016 23:00,2,0.000,ALERT,214.19,304.78,59.991,1456372803,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,321417.4,321417.4,18857,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372805,186524.00
02/24/2016 23:00,2,0.000,ALERT,212.61,301.17,59.991,1456372803,"274151322000085","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,593309.9,593309.9,12519,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372807,186525.00
02/24/2016 23:00,2,0.000,ALERT,214.19,304.48,59.959,1456372803,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,313040.0,313040.0,19267,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372809,186526.00
02/24/2016 23:00,2,0.000,ALERT,213.74,304.78,60.007,1456372803,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,313854.8,313854.8,19258,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456372810,186527.00
02/24/2016 23:00,2,0.000,ALERT,212.38,302.07,59.991,1456372803,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,319234.8,319234.8,23789,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372812,186528.00
02/24/2016 23:00,2,0.000,ALERT,212.38,301.77,60.039,1456372803,"274151322000052","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,600982.1,600982.1,12728,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372814,186529.00
02/24/2016 23:00,2,0.000,ALERT,212.61,302.07,60.002,1456372803,"201051344000585","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,324236.6,324236.6,23795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372816,186530.00
02/24/2016 23:00,2,0.000,ALERT,212.38,302.07,59.991,1456372803,"201051344001230","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,323161.3,323161.3,23573,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372818,186531.00
02/24/2016 23:00,2,0.000,ALERT,213.06,302.68,59.986,1456372803,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,316703.6,316703.6,23775,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372820,186532.00
02/24/2016 23:00,2,0.000,ALERT,212.16,301.77,59.996,1456372803,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,327297.8,327297.8,23710,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372821,186533.00
02/24/2016 23:00,2,0.000,ALERT,212.61,300.87,59.991,1456372803,"274151322000094","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,483626.7,483626.7,13189,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372823,186534.00
02/24/2016 23:00,2,0.000,ALERT,213.51,305.38,59.996,1456372803,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,327946.7,327946.7,19193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372825,186535.00
02/24/2016 23:00,2,0.000,ALERT,212.38,302.07,59.991,1456372803,"201051344000890","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,324711.4,324711.4,23728,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372827,186536.00
02/24/2016 23:00,2,0.000,ALERT,212.83,301.77,59.986,1456372803,"201051344000438","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,326866.4,326866.4,23724,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456372829,186537.00
02/24/2016 23:00,2,0.000,ALERT,212.83,301.77,59.986,1456372803,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,320725.5,320725.5,23879,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372831,186538.00
02/24/2016 23:00,2,0.000,ALERT,212.83,302.37,60.002,1456372803,"274151322000083","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,595145.1,595145.1,12766,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372832,186539.00
02/24/2016 23:00,2,0.000,ALERT,213.29,301.77,59.986,1456372803,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,633294.3,633294.3,12765,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372834,186540.00
02/24/2016 23:00,2,0.000,ALERT,213.74,305.38,60.007,1456372803,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,312805.9,312805.9,18986,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372836,186541.00
02/24/2016 23:00,2,0.000,ALERT,212.61,302.68,59.981,1456372803,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,626585.2,626585.2,12653,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372838,186542.00
02/24/2016 23:00,2,0.000,ALERT,213.51,304.18,59.991,1456372803,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.68,0.0,0.0,0.000,311003.8,311003.8,19268,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372840,186543.00
02/24/2016 23:00,2,0.000,ALERT,212.61,301.77,60.018,1456372803,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,324405.4,324405.4,23786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372841,186544.00
02/24/2016 23:00,2,0.000,ALERT,213.51,304.78,59.991,1456372803,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,321524.2,321524.2,19178,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456372843,186545.00
02/24/2016 23:00,2,0.000,ALERT,214.19,304.48,59.981,1456372803,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,319740.9,319740.9,18806,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372845,186546.00
02/24/2016 23:00,2,0.000,ALERT,213.06,302.37,59.949,1456372803,"201051344000685","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,326667.7,326667.7,23594,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372847,186547.00
02/24/2016 23:00,2,0.000,ALERT,213.06,301.77,59.986,1456372803,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,324035.8,324035.8,23594,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372849,186548.00
02/24/2016 23:00,2,0.000,ALERT,213.06,302.37,59.981,1456372803,"201051344001145","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,329137.9,329137.9,23451,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372850,186549.00
02/24/2016 23:00,2,0.000,ALERT,213.06,301.77,60.002,1456372803,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,320746.7,320746.7,23825,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372852,186550.00
02/24/2016 23:00,2,0.000,ALERT,212.16,301.47,59.981,1456372803,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,577872.8,577872.8,12469,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372854,186551.00
02/24/2016 23:00,2,0.000,ALERT,213.51,301.17,60.007,1456372803,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,483567.9,483567.9,13365,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372856,186552.00
02/24/2016 23:00,2,0.000,ALERT,212.61,302.07,59.981,1456372803,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,317411.8,317411.8,23795,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372858,186553.00
02/24/2016 23:00,2,0.000,ALERT,213.29,305.08,59.970,1456372803,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,323521.1,323521.1,19208,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372859,186554.00
02/24/2016 23:00,2,0.000,ALERT,212.83,302.07,59.981,1456372803,"201051344001203","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,323719.7,323719.7,23772,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372861,186555.00
02/24/2016 23:00,2,0.000,ALERT,212.61,301.77,59.970,1456372803,"274151322000054","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,590428.8,590428.8,12499,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372863,186556.00
02/24/2016 23:00,2,0.000,ALERT,213.96,304.18,59.981,1456372803,"201051344000867","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,312165.8,312165.8,19235,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372865,186557.00
02/24/2016 23:00,2,0.000,ALERT,212.61,302.07,59.970,1456372803,"201051344001093","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,322449.2,322449.2,23653,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372867,186558.00
02/24/2016 23:00,2,0.000,ALERT,213.74,304.78,59.944,1456372803,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,328706.1,328706.1,18647,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372868,186559.00
02/24/2016 23:00,2,0.000,ALERT,213.96,303.88,59.975,1456372803,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,320624.6,320624.6,18914,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372870,186560.00
02/24/2016 23:00,2,0.000,ALERT,213.74,305.38,60.002,1456372803,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,329527.5,329527.5,18593,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372872,186561.00
02/24/2016 23:00,2,0.000,ALERT,213.74,305.08,59.981,1456372803,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,321301.8,321301.8,19038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456372874,186562.00
