ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2016 23:00,2,0.000,ALERT,213.74,304.48,59.981,1456372803,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,316947.8,316947.8,19247,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372876,186563.00
02/24/2016 23:00,2,0.000,ALERT,214.19,305.38,59.981,1456372803,"201051344000576","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,322385.8,322385.8,18711,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372877,186564.00
02/24/2016 23:00,2,0.000,ALERT,212.83,300.27,59.970,1456372803,"274151322000087","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,565595.4,565595.4,12545,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456372879,186565.00
02/24/2016 23:15,2,0.000,ALERT,213.74,304.18,59.981,1456373703,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,321417.4,321417.4,18859,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373705,186566.00
02/24/2016 23:15,2,0.000,ALERT,212.38,301.17,59.959,1456373703,"274151322000085","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,593309.9,593309.9,12521,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373707,186567.00
02/24/2016 23:15,2,0.000,ALERT,213.96,303.88,59.959,1456373703,"201051344000633","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,313040.0,313040.0,19269,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456373708,186568.00
02/24/2016 23:15,2,0.000,ALERT,213.51,304.18,59.959,1456373703,"201051344000469","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,313854.8,313854.8,19260,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373710,186569.00
02/24/2016 23:15,2,0.000,ALERT,212.16,301.17,59.986,1456373703,"201051344000646","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,319234.8,319234.8,23791,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373712,186570.00
02/24/2016 23:15,2,0.000,ALERT,211.93,301.77,59.954,1456373703,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,600982.1,600982.1,12730,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373714,186571.00
02/24/2016 23:15,2,0.000,ALERT,212.61,301.77,59.991,1456373703,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,324236.6,324236.6,23797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456373716,186572.00
02/24/2016 23:15,2,0.000,ALERT,212.38,301.77,59.965,1456373703,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,323161.3,323161.3,23575,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373718,186573.00
02/24/2016 23:15,2,0.000,ALERT,212.83,302.37,59.944,1456373703,"201051344000582","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,316703.6,316703.6,23777,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373720,186574.00
02/24/2016 23:15,2,0.000,ALERT,212.16,301.47,59.959,1456373703,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,327297.8,327297.8,23712,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373722,186575.00
02/24/2016 23:15,2,0.000,ALERT,212.38,300.87,59.938,1456373703,"274151322000094","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,483626.7,483626.7,13191,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373724,186576.00
02/24/2016 23:15,2,0.000,ALERT,213.51,304.78,60.018,1456373703,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,327946.7,327946.7,19195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373725,186577.00
02/24/2016 23:15,2,0.000,ALERT,212.38,301.77,59.975,1456373703,"201051344000890","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,324711.4,324711.4,23730,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373727,186578.00
02/24/2016 23:15,2,0.000,ALERT,212.38,301.17,59.965,1456373703,"201051344000438","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,326866.4,326866.4,23726,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373729,186579.00
02/24/2016 23:15,2,0.000,ALERT,212.61,300.57,59.965,1456373703,"201051344000417","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,320725.5,320725.5,23881,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373731,186580.00
02/24/2016 23:15,2,0.000,ALERT,212.61,301.17,59.975,1456373703,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,595145.1,595145.1,12768,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373732,186581.00
02/24/2016 23:15,2,0.000,ALERT,212.83,301.77,59.965,1456373703,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,633294.3,633294.3,12767,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373734,186582.00
02/24/2016 23:15,2,0.000,ALERT,213.29,304.48,59.975,1456373703,"201051344000868","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,312805.9,312805.9,18988,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456373736,186583.00
02/24/2016 23:15,2,0.000,ALERT,212.61,302.68,59.959,1456373703,"274151322000095","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,626585.2,626585.2,12655,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373738,186584.00
02/24/2016 23:15,2,0.000,ALERT,213.29,303.88,59.944,1456373703,"201051344000988","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,311003.8,311003.8,19270,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373740,186585.00
02/24/2016 23:15,2,0.000,ALERT,212.38,300.57,59.975,1456373703,"201051344001025","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,324405.4,324405.4,23788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456373742,186586.00
02/24/2016 23:15,2,0.000,ALERT,213.29,304.48,59.970,1456373703,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,321524.2,321524.2,19180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456373743,186587.00
02/24/2016 23:15,2,0.000,ALERT,213.96,304.18,59.965,1456373703,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,319740.9,319740.9,18808,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373745,186588.00
02/24/2016 23:15,2,0.000,ALERT,212.83,301.47,59.949,1456373703,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,326667.7,326667.7,23596,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373747,186589.00
02/24/2016 23:15,2,0.000,ALERT,212.61,300.87,60.012,1456373703,"201051344000917","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,324035.8,324035.8,23596,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373749,186590.00
02/24/2016 23:15,2,0.000,ALERT,212.61,301.47,59.965,1456373703,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,329137.9,329137.9,23453,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456373751,186591.00
02/24/2016 23:15,2,0.000,ALERT,212.61,300.87,59.975,1456373703,"201051344000651","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,320746.7,320746.7,23827,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373752,186592.00
02/24/2016 23:15,2,0.000,ALERT,212.16,301.47,59.965,1456373703,"274151322000088","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,577872.8,577872.8,12471,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373754,186593.00
02/24/2016 23:15,2,0.000,ALERT,213.06,300.57,59.949,1456373703,"274151322000068","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,483567.9,483567.9,13367,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373756,186594.00
02/24/2016 23:15,2,0.000,ALERT,212.16,301.17,59.981,1456373703,"201051344001135","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,317411.8,317411.8,23797,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373758,186595.00
02/24/2016 23:15,2,0.000,ALERT,213.06,304.78,59.965,1456373703,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,323521.1,323521.1,19210,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456373760,186596.00
02/24/2016 23:15,2,0.000,ALERT,212.38,300.87,59.965,1456373703,"201051344001203","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,323719.7,323719.7,23774,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373762,186597.00
02/24/2016 23:15,2,0.000,ALERT,212.38,301.47,59.970,1456373703,"274151322000054","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,590428.8,590428.8,12501,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373763,186598.00
02/24/2016 23:15,2,0.000,ALERT,213.74,303.58,59.970,1456373703,"201051344000867","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,312165.8,312165.8,19237,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373765,186599.00
02/24/2016 23:15,2,0.000,ALERT,212.61,301.47,59.965,1456373703,"201051344001093","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,322449.2,322449.2,23655,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373767,186600.00
02/24/2016 23:15,2,0.000,ALERT,213.51,304.18,59.975,1456373703,"201051344000900","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,328706.1,328706.1,18649,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456373769,186601.00
02/24/2016 23:15,2,0.000,ALERT,213.74,303.58,59.975,1456373703,"201051344000648","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,320624.6,320624.6,18916,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373771,186602.00
02/24/2016 23:15,2,0.000,ALERT,213.51,305.08,59.975,1456373703,"201051344000569","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,329527.5,329527.5,18595,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373773,186603.00
02/24/2016 23:15,2,0.000,ALERT,213.51,304.48,59.965,1456373703,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,321301.8,321301.8,19040,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373775,186604.00
02/24/2016 23:15,2,0.000,ALERT,213.51,303.88,59.986,1456373703,"201051344001158","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,316947.8,316947.8,19249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373777,186605.00
02/24/2016 23:15,2,0.000,ALERT,214.19,304.78,59.981,1456373703,"201051344000576","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,322385.8,322385.8,18713,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373778,186606.00
02/24/2016 23:15,2,0.000,ALERT,212.61,300.87,59.981,1456373703,"274151322000087","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,565595.4,565595.4,12547,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456373780,186607.00
02/24/2016 23:30,2,0.000,ALERT,214.19,304.48,59.975,1456374603,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,321417.4,321417.4,18861,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374605,186608.00
02/24/2016 23:30,2,0.000,ALERT,212.61,301.77,60.012,1456374603,"274151322000085","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,593309.9,593309.9,12523,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374607,186609.00
02/24/2016 23:30,2,0.000,ALERT,214.41,304.48,59.986,1456374603,"201051344000633","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,313040.0,313040.0,19271,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374609,186610.00
02/24/2016 23:30,2,0.000,ALERT,213.96,304.78,59.938,1456374603,"201051344000469","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,313854.8,313854.8,19262,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374611,186611.00
02/24/2016 23:30,2,0.000,ALERT,212.61,302.07,59.938,1456374603,"201051344000646","219011344069620",0.00,-0.50,0,298.77,305.98,0.0,0.0,0.000,319234.8,319234.8,23793,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374612,186612.00
02/24/2016 23:30,2,0.000,ALERT,212.38,302.37,60.028,1456374603,"274151322000052","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,600982.1,600982.1,12732,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374614,186613.00
02/24/2016 23:30,2,0.000,ALERT,213.06,302.07,59.959,1456374603,"201051344000585","219011344069620",0.00,0.50,0,299.07,305.98,0.0,0.0,0.000,324236.6,324236.6,23799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374616,186614.00
02/24/2016 23:30,2,0.000,ALERT,213.06,302.68,59.991,1456374603,"201051344001230","219011344069620",0.00,0.00,0,299.67,306.28,0.0,0.0,0.000,323161.3,323161.3,23577,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374618,186615.00
02/24/2016 23:30,2,0.000,ALERT,213.51,302.98,59.996,1456374603,"201051344000582","219011344069620",0.00,-1.00,0,300.27,306.58,0.0,0.0,0.000,316703.6,316703.6,23779,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374620,186616.00
02/24/2016 23:30,2,0.000,ALERT,212.61,302.07,59.986,1456374603,"201051344000955","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,327297.8,327297.8,23714,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374622,186617.00
02/24/2016 23:30,2,0.000,ALERT,212.61,300.87,59.975,1456374603,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,483626.7,483626.7,13193,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374623,186618.00
02/24/2016 23:30,2,0.000,ALERT,213.74,305.08,60.012,1456374603,"201051344000579","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,327946.7,327946.7,19197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374625,186619.00
02/24/2016 23:30,2,0.000,ALERT,212.61,302.37,59.996,1456374603,"201051344000890","219011344069620",0.00,0.50,0,299.67,306.28,0.0,0.0,0.000,324711.4,324711.4,23732,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374627,186620.00
02/24/2016 23:30,2,0.000,ALERT,213.29,302.37,59.981,1456374603,"201051344000438","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,326866.4,326866.4,23728,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374629,186621.00
02/24/2016 23:30,2,0.000,ALERT,213.29,301.77,59.981,1456374603,"201051344000417","219011344069620",0.00,0.00,0,298.77,305.38,0.0,0.0,0.000,320725.5,320725.5,23883,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374631,186622.00
02/24/2016 23:30,2,0.000,ALERT,212.61,301.77,59.975,1456374603,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,595145.1,595145.1,12770,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374632,186623.00
02/24/2016 23:30,2,0.000,ALERT,213.51,301.77,60.002,1456374603,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,633294.3,633294.3,12769,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374634,186624.00
02/24/2016 23:30,2,0.000,ALERT,213.96,305.68,59.981,1456374603,"201051344000868","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,312805.9,312805.9,18990,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374636,186625.00
02/24/2016 23:30,2,0.000,ALERT,212.38,302.68,59.981,1456374603,"274151322000095","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,626585.2,626585.2,12657,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374638,186626.00
02/24/2016 23:30,2,0.000,ALERT,213.96,304.78,60.012,1456374603,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.98,0.0,0.0,0.000,311003.8,311003.8,19272,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374640,186627.00
02/24/2016 23:30,2,0.000,ALERT,212.83,301.47,59.986,1456374603,"201051344001025","219011344069620",0.00,-0.50,0,298.77,305.68,0.0,0.0,0.000,324405.4,324405.4,23790,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374642,186628.00
02/24/2016 23:30,2,0.000,ALERT,213.96,304.78,59.986,1456374603,"201051344000458","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,321524.2,321524.2,19182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374644,186629.00
02/24/2016 23:30,2,0.000,ALERT,214.41,304.48,59.981,1456374603,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,319740.9,319740.9,18810,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374645,186630.00
02/24/2016 23:30,2,0.000,ALERT,213.29,302.07,59.981,1456374603,"201051344000685","219011344069620",0.00,0.00,0,299.37,305.98,0.0,0.0,0.000,326667.7,326667.7,23598,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374647,186631.00
02/24/2016 23:30,2,0.000,ALERT,213.29,301.77,60.012,1456374603,"201051344000917","219011344069620",0.00,1.00,0,298.17,305.08,0.0,0.0,0.000,324035.8,324035.8,23598,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374649,186632.00
02/24/2016 23:30,2,0.000,ALERT,213.29,302.68,59.981,1456374603,"201051344001145","219011344069620",0.00,0.00,0,299.07,306.28,0.0,0.0,0.000,329137.9,329137.9,23455,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374651,186633.00
02/24/2016 23:30,2,0.000,ALERT,213.06,301.77,59.981,1456374603,"201051344000651","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,320746.7,320746.7,23829,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374652,186634.00
02/24/2016 23:30,2,0.000,ALERT,212.16,301.47,59.981,1456374603,"274151322000088","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,577872.8,577872.8,12473,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374654,186635.00
02/24/2016 23:30,2,0.000,ALERT,213.29,300.87,59.954,1456374603,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,483567.9,483567.9,13369,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374656,186636.00
02/24/2016 23:30,2,0.000,ALERT,212.83,302.37,59.986,1456374603,"201051344001135","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,317411.8,317411.8,23799,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374658,186637.00
02/24/2016 23:30,2,0.000,ALERT,213.74,305.68,59.986,1456374603,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,323521.1,323521.1,19212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374660,186638.00
02/24/2016 23:30,2,0.000,ALERT,213.06,301.77,59.991,1456374603,"201051344001203","219011344069620",0.00,-0.50,0,299.07,306.58,0.0,0.0,0.000,323719.7,323719.7,23776,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374661,186639.00
02/24/2016 23:30,2,0.000,ALERT,212.38,302.37,59.986,1456374603,"274151322000054","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,590428.8,590428.8,12503,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374663,186640.00
02/24/2016 23:30,2,0.000,ALERT,214.41,304.48,59.996,1456374603,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.88,0.0,0.0,0.000,312165.8,312165.8,19239,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374665,186641.00
02/24/2016 23:30,2,0.000,ALERT,212.83,302.07,59.986,1456374603,"201051344001093","219011344069620",0.00,1.00,0,299.07,305.68,0.0,0.0,0.000,322449.2,322449.2,23657,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374667,186642.00
02/24/2016 23:30,2,0.000,ALERT,213.74,304.78,59.986,1456374603,"201051344000900","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,328706.1,328706.1,18651,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374669,186643.00
02/24/2016 23:30,2,0.000,ALERT,214.19,304.18,59.996,1456374603,"201051344000648","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,320624.6,320624.6,18918,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374671,186644.00
02/24/2016 23:30,2,0.000,ALERT,213.96,305.38,59.986,1456374603,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,329527.5,329527.5,18597,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374672,186645.00
02/24/2016 23:30,2,0.000,ALERT,213.96,305.38,60.023,1456374603,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,321301.8,321301.8,19042,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374674,186646.00
02/24/2016 23:30,2,0.000,ALERT,213.96,304.78,59.986,1456374603,"201051344001158","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,316947.8,316947.8,19251,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456374676,186647.00
02/24/2016 23:30,2,0.000,ALERT,214.19,305.68,60.002,1456374603,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,322385.8,322385.8,18715,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374678,186648.00
02/24/2016 23:30,2,0.000,ALERT,212.61,300.87,59.975,1456374603,"274151322000087","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,565595.4,565595.4,12549,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456374680,186649.00
02/24/2016 23:45,2,0.000,ALERT,213.06,302.98,59.970,1456375503,"201051344000645","219011344069620",0.00,0.50,0,301.47,307.18,0.0,0.0,0.000,321417.4,321417.4,18863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456375505,186650.00
02/24/2016 23:45,2,0.000,ALERT,211.48,300.27,59.965,1456375503,"274151322000085","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,593309.9,593309.9,12525,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375507,186651.00
02/24/2016 23:45,2,0.000,ALERT,213.06,302.68,59.959,1456375503,"201051344000633","219011344069620",0.00,-0.50,0,299.37,306.58,0.0,0.0,0.000,313040.0,313040.0,19273,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375509,186652.00
02/24/2016 23:45,2,0.000,ALERT,212.61,302.98,59.991,1456375503,"201051344000469","219011344069620",0.00,-0.50,0,300.27,306.88,0.0,0.0,0.000,313854.8,313854.8,19264,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375511,186653.00
02/24/2016 23:45,2,0.000,ALERT,211.48,300.27,59.965,1456375503,"201051344000646","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,319234.8,319234.8,23795,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375512,186654.00
02/24/2016 23:45,2,0.000,ALERT,211.25,301.47,59.965,1456375503,"274151322000052","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,600982.1,600982.1,12734,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375514,186655.00
02/24/2016 23:45,2,0.000,ALERT,211.70,300.57,59.928,1456375503,"201051344000585","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,324236.6,324236.6,23801,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456375516,186656.00
02/24/2016 23:45,2,0.000,ALERT,211.48,300.57,59.970,1456375503,"201051344001230","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,323161.3,323161.3,23579,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375518,186657.00
02/24/2016 23:45,2,0.000,ALERT,212.16,301.17,60.012,1456375503,"201051344000582","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,316703.6,316703.6,23781,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375520,186658.00
02/24/2016 23:45,2,0.000,ALERT,211.25,300.27,60.002,1456375503,"201051344000955","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,327297.8,327297.8,23716,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375522,186659.00
02/24/2016 23:45,2,0.000,ALERT,211.25,299.37,59.959,1456375503,"274151322000094","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,483626.7,483626.7,13195,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375524,186660.00
02/24/2016 23:45,2,0.000,ALERT,212.61,303.88,59.970,1456375503,"201051344000579","219011344069620",0.00,0.50,0,302.07,308.09,0.0,0.0,0.000,327946.7,327946.7,19199,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375526,186661.00
02/24/2016 23:45,2,0.000,ALERT,211.48,300.57,59.981,1456375503,"201051344000890","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,324711.4,324711.4,23734,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456375527,186662.00
02/24/2016 23:45,2,0.000,ALERT,211.70,299.97,59.996,1456375503,"201051344000438","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,326866.4,326866.4,23730,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375529,186663.00
02/24/2016 23:45,2,0.000,ALERT,211.70,299.37,59.949,1456375503,"201051344000417","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,320725.5,320725.5,23885,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375531,186664.00
02/24/2016 23:45,2,0.000,ALERT,211.25,300.57,59.970,1456375503,"274151322000083","219011344069620",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,595145.1,595145.1,12772,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375533,186665.00
02/24/2016 23:45,2,0.000,ALERT,211.93,299.97,59.981,1456375503,"274151322000076","219011344069620",0.00,0.50,0,297.57,304.48,0.0,0.0,0.000,633294.3,633294.3,12771,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375535,186666.00
02/24/2016 23:45,2,0.000,ALERT,212.38,303.28,59.959,1456375503,"201051344000868","219011344069620",0.00,0.50,0,302.07,308.09,0.0,0.0,0.000,312805.9,312805.9,18992,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456375536,186667.00
02/24/2016 23:45,2,0.000,ALERT,211.25,301.17,59.959,1456375503,"274151322000095","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,626585.2,626585.2,12659,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375538,186668.00
02/24/2016 23:45,2,0.000,ALERT,212.38,302.68,59.981,1456375503,"201051344000988","219011344069620",0.00,0.00,0,298.77,306.58,0.0,0.0,0.000,311003.8,311003.8,19274,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375540,186669.00
02/24/2016 23:45,2,0.000,ALERT,211.48,299.37,59.970,1456375503,"201051344001025","219011344069620",0.00,-1.00,0,297.57,304.18,0.0,0.0,0.000,324405.4,324405.4,23792,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375542,186670.00
02/24/2016 23:45,2,0.000,ALERT,212.38,302.98,60.018,1456375503,"201051344000458","219011344069620",0.00,1.50,0,301.47,307.78,0.0,0.0,0.000,321524.2,321524.2,19184,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375544,186671.00
02/24/2016 23:45,2,0.000,ALERT,213.06,302.68,59.975,1456375503,"201051344000853","219011344069620",0.00,0.00,0,301.47,307.18,0.0,0.0,0.000,319740.9,319740.9,18812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375545,186672.00
02/24/2016 23:45,2,0.000,ALERT,211.93,300.27,60.018,1456375503,"201051344000685","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,326667.7,326667.7,23600,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375547,186673.00
02/24/2016 23:45,2,0.000,ALERT,211.93,299.97,59.975,1456375503,"201051344000917","219011344069620",0.00,1.00,0,296.96,303.28,0.0,0.0,0.000,324035.8,324035.8,23600,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375549,186674.00
02/24/2016 23:45,2,0.000,ALERT,211.93,300.57,59.996,1456375503,"201051344001145","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,329137.9,329137.9,23457,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375551,186675.00
02/24/2016 23:45,2,0.000,ALERT,211.70,299.67,59.938,1456375503,"201051344000651","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,320746.7,320746.7,23831,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375553,186676.00
02/24/2016 23:45,2,0.000,ALERT,210.80,299.07,59.975,1456375503,"274151322000088","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,577872.8,577872.8,12475,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375554,186677.00
02/24/2016 23:45,2,0.000,ALERT,211.93,299.97,59.944,1456375503,"274151322000068","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,483567.9,483567.9,13371,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375556,186678.00
02/24/2016 23:45,2,0.000,ALERT,211.25,299.97,59.986,1456375503,"201051344001135","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,317411.8,317411.8,23801,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375558,186679.00
02/24/2016 23:45,2,0.000,ALERT,212.38,303.58,59.991,1456375503,"201051344000594","219011344069620",0.00,0.00,0,301.17,307.48,0.0,0.0,0.000,323521.1,323521.1,19214,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375560,186680.00
02/24/2016 23:45,2,0.000,ALERT,211.70,299.67,59.996,1456375503,"201051344001203","219011344069620",0.00,-0.50,0,297.87,305.38,0.0,0.0,0.000,323719.7,323719.7,23778,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456375562,186681.00
02/24/2016 23:45,2,0.000,ALERT,211.03,300.87,59.991,1456375503,"274151322000054","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,590428.8,590428.8,12505,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375564,186682.00
02/24/2016 23:45,2,0.000,ALERT,213.06,302.68,59.991,1456375503,"201051344000867","219011344069620",0.00,1.00,0,300.57,307.48,0.0,0.0,0.000,312165.8,312165.8,19241,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456375565,186683.00
02/24/2016 23:45,2,0.000,ALERT,211.70,299.97,59.991,1456375503,"201051344001093","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,322449.2,322449.2,23659,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375567,186684.00
02/24/2016 23:45,2,0.000,ALERT,212.38,302.68,59.986,1456375503,"201051344000900","219011344069620",0.00,0.00,0,300.87,306.88,0.0,0.0,0.000,328706.1,328706.1,18653,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375569,186685.00
02/24/2016 23:45,2,0.000,ALERT,212.83,302.37,59.944,1456375503,"201051344000648","219011344069620",0.00,-1.00,0,300.57,307.18,0.0,0.0,0.000,320624.6,320624.6,18920,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375571,186686.00
02/24/2016 23:45,2,0.000,ALERT,212.38,303.28,59.981,1456375503,"201051344000569","219011344069620",0.00,0.00,0,302.07,308.09,0.0,0.0,0.000,329527.5,329527.5,18599,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375573,186687.00
02/24/2016 23:45,2,0.000,ALERT,212.61,302.98,59.975,1456375503,"201051344000983","219011344069620",0.00,0.50,0,301.47,307.48,0.0,0.0,0.000,321301.8,321301.8,19044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375574,186688.00
02/24/2016 23:45,2,0.000,ALERT,212.61,302.68,59.981,1456375503,"201051344001158","219011344069620",0.00,-1.00,0,300.57,306.88,0.0,0.0,0.000,316947.8,316947.8,19253,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375576,186689.00
02/24/2016 23:45,2,0.000,ALERT,213.06,303.28,59.970,1456375503,"201051344000576","219011344069620",0.00,0.00,0,301.17,307.48,0.0,0.0,0.000,322385.8,322385.8,18717,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375578,186690.00
02/24/2016 23:45,2,0.000,ALERT,211.25,299.97,59.996,1456375503,"274151322000087","219011344069620",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,565595.4,565595.4,12551,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456375580,186691.00
